Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
