Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
