Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
721033,Parsonage Drive - Cofton Hackett,2022-12-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
