Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
