Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
