Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.62
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
