Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.58
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.69
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.67
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.52
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.73
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
