Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
