Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
