Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:00:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:50:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:40:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:30:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:20:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:10:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:00:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:50:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:40:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:30:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:20:00.000+00:00,transformer,,Temperature,C,2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:10:00.000+00:00,transformer,,Temperature,C,2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:00:00.000+00:00,transformer,,Temperature,C,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:50:00.000+00:00,transformer,,Temperature,C,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:40:00.000+00:00,transformer,,Temperature,C,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:30:00.000+00:00,transformer,,Temperature,C,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:20:00.000+00:00,transformer,,Temperature,C,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:10:00.000+00:00,transformer,,Temperature,C,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:00:00.000+00:00,transformer,,Temperature,C,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:50:00.000+00:00,transformer,,Temperature,C,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:40:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:30:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:20:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:10:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:00:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:50:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:40:00.000+00:00,transformer,,Temperature,C,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:30:00.000+00:00,transformer,,Temperature,C,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:20:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:10:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:00:00.000+00:00,transformer,,Temperature,C,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:50:00.000+00:00,transformer,,Temperature,C,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:40:00.000+00:00,transformer,,Temperature,C,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:30:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:20:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:10:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:00:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:50:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:40:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:30:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:20:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:10:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:00:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:50:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:40:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:30:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:20:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:10:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:00:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:50:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:40:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:30:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:20:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:10:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:00:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:50:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:40:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:30:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:20:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:10:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:00:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:50:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:40:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:30:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:20:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:10:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:00:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:50:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:40:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:30:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:20:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:10:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:00:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:50:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:40:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:30:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:20:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:10:00.000+00:00,transformer,,Temperature,C,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:00:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:50:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:40:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:30:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:20:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:10:00.000+00:00,transformer,,Temperature,C,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:00:00.000+00:00,transformer,,Temperature,C,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:50:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:40:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:30:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:20:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:10:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:00:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:50:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:40:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:30:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:20:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:10:00.000+00:00,transformer,,Temperature,C,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:00:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:50:00.000+00:00,transformer,,Temperature,C,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:40:00.000+00:00,transformer,,Temperature,C,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:30:00.000+00:00,transformer,,Temperature,C,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:20:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:10:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:00:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:50:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:40:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:30:00.000+00:00,transformer,,Temperature,C,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:20:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:10:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:00:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:50:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:40:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:30:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:20:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:10:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:00:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:50:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:40:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:30:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:20:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:10:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:00:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:50:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:40:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:30:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:20:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:10:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:00:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:50:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:40:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:30:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:20:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:10:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:00:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:50:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:40:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:30:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:20:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:10:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:00:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:50:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:40:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:30:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:20:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:10:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:00:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:50:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:40:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:30:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:20:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:10:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:00:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:50:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:40:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:30:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:20:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:10:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:00:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:50:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:40:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:30:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:20:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:10:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:00:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:50:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:40:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:30:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:20:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:10:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:00:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:50:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:40:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:30:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:20:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:10:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:00:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:50:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:40:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:30:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:20:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:10:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:00:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:50:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:40:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:30:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:20:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:10:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:00:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:50:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:40:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:30:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:20:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:10:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:00:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:50:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:40:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:30:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:20:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:10:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:00:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:50:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:40:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:30:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:20:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:10:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:00:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:50:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:40:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:30:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:20:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:10:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:00:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:50:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:40:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:30:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:20:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:10:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:00:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:50:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:40:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:30:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:20:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:10:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:00:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:50:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:40:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:30:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:20:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:10:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:00:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:50:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:40:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:30:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:20:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:10:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:00:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:50:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:40:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:30:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:20:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:10:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:00:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:50:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:40:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:30:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:20:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:10:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:00:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:50:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:40:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:30:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:20:00.000+00:00,transformer,,Temperature,C,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:10:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:00:00.000+00:00,transformer,,Temperature,C,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:50:00.000+00:00,transformer,,Temperature,C,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:40:00.000+00:00,transformer,,Temperature,C,2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:30:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:20:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:10:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:00:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:50:00.000+00:00,transformer,,Temperature,C,1.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:40:00.000+00:00,transformer,,Temperature,C,1.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:30:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:20:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:10:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:00:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:50:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:40:00.000+00:00,transformer,,Temperature,C,1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:30:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:20:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:10:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:50:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:40:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:30:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:20:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:10:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:00:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:50:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:40:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:30:00.000+00:00,transformer,,Temperature,C,1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:20:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:10:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:00:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:50:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:40:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:30:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:20:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:10:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:00:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:50:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:40:00.000+00:00,transformer,,Temperature,C,1.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:30:00.000+00:00,transformer,,Temperature,C,1.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:20:00.000+00:00,transformer,,Temperature,C,1.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:10:00.000+00:00,transformer,,Temperature,C,1.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:00:00.000+00:00,transformer,,Temperature,C,1.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:50:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:40:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:30:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:20:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:10:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:00:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:50:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:40:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:30:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:20:00.000+00:00,transformer,,Temperature,C,2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:10:00.000+00:00,transformer,,Temperature,C,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:00:00.000+00:00,transformer,,Temperature,C,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:50:00.000+00:00,transformer,,Temperature,C,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:40:00.000+00:00,transformer,,Temperature,C,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:30:00.000+00:00,transformer,,Temperature,C,2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:20:00.000+00:00,transformer,,Temperature,C,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:10:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:00:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:50:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:40:00.000+00:00,transformer,,Temperature,C,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:30:00.000+00:00,transformer,,Temperature,C,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:20:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:10:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:00:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:50:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:40:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:30:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:20:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:10:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:00:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:50:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:40:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:30:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:20:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:10:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:00:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:50:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:40:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:30:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:20:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:10:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:00:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:50:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:40:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:30:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:20:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:10:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:00:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:50:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:40:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:30:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:20:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:10:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:00:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:50:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:40:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:30:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:20:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:10:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:00:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:50:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:40:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:30:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:20:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:10:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:00:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:50:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:40:00.000+00:00,transformer,,Temperature,C,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:30:00.000+00:00,transformer,,Temperature,C,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:20:00.000+00:00,transformer,,Temperature,C,2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:10:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:00:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:50:00.000+00:00,transformer,,Temperature,C,1.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:40:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:30:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:20:00.000+00:00,transformer,,Temperature,C,1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:10:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:00:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:50:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:40:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:30:00.000+00:00,transformer,,Temperature,C,0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:20:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:10:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:00:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:50:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:40:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:30:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:20:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:10:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:00:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:50:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:40:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:30:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:20:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:10:00.000+00:00,transformer,,Temperature,C,0.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:00:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:50:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:40:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:30:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:20:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:10:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:00:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:50:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:40:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:30:00.000+00:00,transformer,,Temperature,C,1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:20:00.000+00:00,transformer,,Temperature,C,1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:10:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:00:00.000+00:00,transformer,,Temperature,C,1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:50:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:40:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:30:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:20:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:10:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:00:00.000+00:00,transformer,,Temperature,C,1.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:50:00.000+00:00,transformer,,Temperature,C,1.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:40:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:30:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:20:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:10:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:00:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:50:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:40:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:30:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:20:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:10:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:00:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:50:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:40:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:30:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:20:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:10:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:00:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:50:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:40:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:30:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:20:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:10:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:00:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:50:00.000+00:00,transformer,,Temperature,C,4.1
