Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:40:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:30:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:20:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:10:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:00:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:50:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:40:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:30:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:20:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:10:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:00:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:50:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:40:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:30:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:20:00.000+00:00,transformer,,Temperature,C,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:10:00.000+00:00,transformer,,Temperature,C,4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:00:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:50:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:40:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:30:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:20:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:10:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:00:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:50:00.000+00:00,transformer,,Temperature,C,5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:40:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:30:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:20:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:10:00.000+00:00,transformer,,Temperature,C,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:00:00.000+00:00,transformer,,Temperature,C,5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:50:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:40:00.000+00:00,transformer,,Temperature,C,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:30:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:20:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:10:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:00:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:30:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:20:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:10:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:00:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:50:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:40:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:30:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:20:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:10:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:00:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:50:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:40:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:30:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:20:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:10:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:00:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:50:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:40:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:30:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:20:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:10:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:00:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:50:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:40:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:30:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:20:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:10:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:00:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:50:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:40:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:30:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:20:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:10:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:00:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:50:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:10:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:00:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:50:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:40:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:30:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:20:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:10:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:00:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:50:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:40:00.000+00:00,transformer,,Temperature,C,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:30:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:20:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:10:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:00:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:50:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:40:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:30:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:20:00.000+00:00,transformer,,Temperature,C,5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:10:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:00:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:50:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:40:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:30:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:20:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:10:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:00:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:50:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:40:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:30:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:20:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:10:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:00:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:50:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:40:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:30:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:20:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:10:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:00:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:50:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:40:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:30:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:20:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:10:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:00:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:50:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:40:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:30:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:20:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:10:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:00:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:50:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:40:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:30:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:20:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:10:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:00:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:50:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:40:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:30:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:20:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:10:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:00:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:50:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:40:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:30:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:00:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:40:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:30:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:00:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:40:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:30:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:50:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:20:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:00:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:50:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:40:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:30:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:20:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:10:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:00:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:50:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:40:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:30:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:20:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:10:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:00:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:50:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:40:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:30:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:20:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:10:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:00:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:50:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:40:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:30:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:20:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:10:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:00:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:50:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:40:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:30:00.000+00:00,transformer,,Temperature,C,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:20:00.000+00:00,transformer,,Temperature,C,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:10:00.000+00:00,transformer,,Temperature,C,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:00:00.000+00:00,transformer,,Temperature,C,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:50:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:40:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:30:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:20:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:10:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:00:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:50:00.000+00:00,transformer,,Temperature,C,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:40:00.000+00:00,transformer,,Temperature,C,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:30:00.000+00:00,transformer,,Temperature,C,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:20:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:10:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:00:00.000+00:00,transformer,,Temperature,C,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:50:00.000+00:00,transformer,,Temperature,C,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:40:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:30:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:20:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:10:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:00:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:50:00.000+00:00,transformer,,Temperature,C,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:40:00.000+00:00,transformer,,Temperature,C,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:30:00.000+00:00,transformer,,Temperature,C,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:20:00.000+00:00,transformer,,Temperature,C,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:10:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:00:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:50:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:40:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:30:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:20:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:10:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:00:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:50:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:40:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:30:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:20:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:10:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:00:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:50:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:00:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:40:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:30:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:00:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:40:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:30:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:50:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:20:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:00:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:50:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:40:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:30:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:20:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:10:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:00:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:50:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:40:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:30:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:20:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:10:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:00:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:50:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:40:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:30:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:20:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:10:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:00:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:50:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:40:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:30:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:20:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:10:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:00:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:50:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:40:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:30:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:20:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:10:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:00:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:50:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:40:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:30:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:20:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:10:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:00:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:50:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:40:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:30:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:20:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:10:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:00:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:50:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:40:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:30:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:20:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:10:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:00:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:50:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:40:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:30:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:20:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:10:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:00:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:50:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:40:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:30:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:20:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:10:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:00:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:50:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:40:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:30:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:20:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:10:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:00:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:50:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:40:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:30:00.000+00:00,transformer,,Temperature,C,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:20:00.000+00:00,transformer,,Temperature,C,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:10:00.000+00:00,transformer,,Temperature,C,7.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:00:00.000+00:00,transformer,,Temperature,C,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:50:00.000+00:00,transformer,,Temperature,C,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:40:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:30:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:20:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:10:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:00:00.000+00:00,transformer,,Temperature,C,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:50:00.000+00:00,transformer,,Temperature,C,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:40:00.000+00:00,transformer,,Temperature,C,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:30:00.000+00:00,transformer,,Temperature,C,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:20:00.000+00:00,transformer,,Temperature,C,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:10:00.000+00:00,transformer,,Temperature,C,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:00:00.000+00:00,transformer,,Temperature,C,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:50:00.000+00:00,transformer,,Temperature,C,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:40:00.000+00:00,transformer,,Temperature,C,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:30:00.000+00:00,transformer,,Temperature,C,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:20:00.000+00:00,transformer,,Temperature,C,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:10:00.000+00:00,transformer,,Temperature,C,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:00:00.000+00:00,transformer,,Temperature,C,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:50:00.000+00:00,transformer,,Temperature,C,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:40:00.000+00:00,transformer,,Temperature,C,8.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:30:00.000+00:00,transformer,,Temperature,C,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:20:00.000+00:00,transformer,,Temperature,C,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:10:00.000+00:00,transformer,,Temperature,C,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:00:00.000+00:00,transformer,,Temperature,C,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:50:00.000+00:00,transformer,,Temperature,C,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:40:00.000+00:00,transformer,,Temperature,C,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:30:00.000+00:00,transformer,,Temperature,C,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:20:00.000+00:00,transformer,,Temperature,C,8.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:10:00.000+00:00,transformer,,Temperature,C,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:00:00.000+00:00,transformer,,Temperature,C,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:50:00.000+00:00,transformer,,Temperature,C,8.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:40:00.000+00:00,transformer,,Temperature,C,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:30:00.000+00:00,transformer,,Temperature,C,8.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:20:00.000+00:00,transformer,,Temperature,C,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:10:00.000+00:00,transformer,,Temperature,C,8.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:00:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:50:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:40:00.000+00:00,transformer,,Temperature,C,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:30:00.000+00:00,transformer,,Temperature,C,7.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:20:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:10:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:00:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:50:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:40:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:30:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:20:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:10:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:00:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:50:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:40:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:30:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:20:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:40:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:30:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:00:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:50:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:40:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:30:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:20:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:10:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:00:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:50:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:40:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:30:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:20:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:50:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:40:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:30:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:20:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:50:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:20:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:50:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:20:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:50:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:20:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:00:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:50:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:40:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:30:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:20:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:10:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:50:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:20:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:50:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:20:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:50:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:20:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:40:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:30:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:00:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:40:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:30:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:00:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:50:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:40:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:30:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:20:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:10:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:00:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:50:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:40:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:30:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:20:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:10:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:00:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:50:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:40:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:30:00.000+00:00,transformer,,Temperature,C,6.0
