Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:40:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:30:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:20:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:10:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:00:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:50:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:40:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:30:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:20:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:10:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:00:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:50:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:40:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:30:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:20:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:10:00.000+00:00,transformer,,Temperature,C,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:00:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:50:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:40:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:30:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:20:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:10:00.000+00:00,transformer,,Temperature,C,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:00:00.000+00:00,transformer,,Temperature,C,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:50:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:40:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:30:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:20:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:10:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:00:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:50:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:40:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:30:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:20:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:10:00.000+00:00,transformer,,Temperature,C,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:00:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:50:00.000+00:00,transformer,,Temperature,C,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:40:00.000+00:00,transformer,,Temperature,C,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:30:00.000+00:00,transformer,,Temperature,C,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:20:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:10:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:00:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:50:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:40:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:30:00.000+00:00,transformer,,Temperature,C,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:20:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:10:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:00:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:50:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:40:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:30:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:20:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:10:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:00:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:50:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:40:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:30:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:20:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:10:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:00:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:50:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:40:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:30:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:20:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:10:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:00:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:50:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:40:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:30:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:20:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:10:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:00:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:50:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:40:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:30:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:20:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:10:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:00:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:50:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:40:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:30:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:20:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:10:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:00:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:50:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:40:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:30:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:20:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:10:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:00:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:50:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:40:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:30:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:20:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:10:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:00:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:50:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:40:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:30:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:20:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:10:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:00:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:50:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:40:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:30:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:20:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:10:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:00:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:50:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:40:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:30:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:20:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:10:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:00:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:50:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:40:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:30:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:20:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:10:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:00:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:50:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:40:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:30:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:20:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:10:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:00:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:50:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:40:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:30:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:20:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:10:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:00:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:50:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:40:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:30:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:20:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:10:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:00:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:50:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:40:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:30:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:20:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:10:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:00:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:50:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:40:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:30:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:20:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:10:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:00:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:50:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:40:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:30:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:20:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:10:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:00:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:50:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:40:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:30:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:20:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:10:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:00:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:50:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:40:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:30:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:20:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:10:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:00:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:50:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:40:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:30:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:20:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:10:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:00:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:50:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:40:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:30:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:20:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:10:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:00:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:50:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:40:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:30:00.000+00:00,transformer,,Temperature,C,3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:20:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:10:00.000+00:00,transformer,,Temperature,C,3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:00:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:50:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:40:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:30:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:20:00.000+00:00,transformer,,Temperature,C,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:10:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:00:00.000+00:00,transformer,,Temperature,C,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:50:00.000+00:00,transformer,,Temperature,C,2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:40:00.000+00:00,transformer,,Temperature,C,2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:30:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:20:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:10:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:00:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:50:00.000+00:00,transformer,,Temperature,C,1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:40:00.000+00:00,transformer,,Temperature,C,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:30:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:20:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:10:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:00:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:50:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:40:00.000+00:00,transformer,,Temperature,C,1.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:30:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:20:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:10:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:00:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:50:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:40:00.000+00:00,transformer,,Temperature,C,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:30:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:20:00.000+00:00,transformer,,Temperature,C,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:10:00.000+00:00,transformer,,Temperature,C,0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:00:00.000+00:00,transformer,,Temperature,C,0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:50:00.000+00:00,transformer,,Temperature,C,0.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:40:00.000+00:00,transformer,,Temperature,C,0.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:30:00.000+00:00,transformer,,Temperature,C,0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:20:00.000+00:00,transformer,,Temperature,C,0.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:10:00.000+00:00,transformer,,Temperature,C,0.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:00:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:50:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:40:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:30:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:20:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:10:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:00:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:50:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:40:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:30:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:20:00.000+00:00,transformer,,Temperature,C,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:10:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:00:00.000+00:00,transformer,,Temperature,C,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:50:00.000+00:00,transformer,,Temperature,C,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:40:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:30:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:20:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:10:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:00:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:50:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:40:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:30:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:20:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:10:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:00:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:50:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:40:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:30:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:20:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:10:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:00:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:50:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:40:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:30:00.000+00:00,transformer,,Temperature,C,1.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:20:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:10:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:00:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:50:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:40:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:30:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:20:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:10:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:00:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:50:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:40:00.000+00:00,transformer,,Temperature,C,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:30:00.000+00:00,transformer,,Temperature,C,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:20:00.000+00:00,transformer,,Temperature,C,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:10:00.000+00:00,transformer,,Temperature,C,1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:00:00.000+00:00,transformer,,Temperature,C,1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:50:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:40:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:30:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:20:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:10:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:00:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:50:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:40:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:30:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:20:00.000+00:00,transformer,,Temperature,C,2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:10:00.000+00:00,transformer,,Temperature,C,2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:00:00.000+00:00,transformer,,Temperature,C,2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:50:00.000+00:00,transformer,,Temperature,C,2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:40:00.000+00:00,transformer,,Temperature,C,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:30:00.000+00:00,transformer,,Temperature,C,2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:20:00.000+00:00,transformer,,Temperature,C,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:10:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:00:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:50:00.000+00:00,transformer,,Temperature,C,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:40:00.000+00:00,transformer,,Temperature,C,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:30:00.000+00:00,transformer,,Temperature,C,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:20:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:10:00.000+00:00,transformer,,Temperature,C,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:00:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:50:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:40:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:30:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:20:00.000+00:00,transformer,,Temperature,C,3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:10:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:00:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:50:00.000+00:00,transformer,,Temperature,C,3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:40:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:30:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:20:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:10:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:00:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:50:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:40:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:30:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:20:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:10:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:00:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:50:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:40:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:30:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:20:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:10:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:00:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:50:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:40:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:30:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:20:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:10:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:00:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:50:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:40:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:30:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:20:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:10:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:00:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:50:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:40:00.000+00:00,transformer,,Temperature,C,3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:30:00.000+00:00,transformer,,Temperature,C,3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:20:00.000+00:00,transformer,,Temperature,C,3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:10:00.000+00:00,transformer,,Temperature,C,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:00:00.000+00:00,transformer,,Temperature,C,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:50:00.000+00:00,transformer,,Temperature,C,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:40:00.000+00:00,transformer,,Temperature,C,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:30:00.000+00:00,transformer,,Temperature,C,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:20:00.000+00:00,transformer,,Temperature,C,2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:10:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:00:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:50:00.000+00:00,transformer,,Temperature,C,1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:40:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:30:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:20:00.000+00:00,transformer,,Temperature,C,1.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:10:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:00:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:50:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:40:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:30:00.000+00:00,transformer,,Temperature,C,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:20:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:10:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:00:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:50:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:40:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:30:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:20:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:10:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:00:00.000+00:00,transformer,,Temperature,C,0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:50:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:40:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:30:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:20:00.000+00:00,transformer,,Temperature,C,0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:10:00.000+00:00,transformer,,Temperature,C,0.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:00:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:50:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:40:00.000+00:00,transformer,,Temperature,C,0.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:30:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:20:00.000+00:00,transformer,,Temperature,C,0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:10:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:00:00.000+00:00,transformer,,Temperature,C,1.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:50:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:40:00.000+00:00,transformer,,Temperature,C,1.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:30:00.000+00:00,transformer,,Temperature,C,1.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:20:00.000+00:00,transformer,,Temperature,C,1.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:10:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:00:00.000+00:00,transformer,,Temperature,C,1.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:50:00.000+00:00,transformer,,Temperature,C,1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:40:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:30:00.000+00:00,transformer,,Temperature,C,1.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:20:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:10:00.000+00:00,transformer,,Temperature,C,1.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:00:00.000+00:00,transformer,,Temperature,C,1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:50:00.000+00:00,transformer,,Temperature,C,1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:40:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:30:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:20:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:10:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:00:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:50:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:40:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:30:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:20:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:10:00.000+00:00,transformer,,Temperature,C,2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:00:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:50:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:40:00.000+00:00,transformer,,Temperature,C,1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:30:00.000+00:00,transformer,,Temperature,C,1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:20:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:10:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:00:00.000+00:00,transformer,,Temperature,C,2.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:50:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:40:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:30:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:20:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:10:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:00:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:50:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:40:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:30:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:20:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:10:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:00:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:50:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:40:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:30:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:20:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:10:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:00:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:50:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:40:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:30:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:20:00.000+00:00,transformer,,Temperature,C,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:10:00.000+00:00,transformer,,Temperature,C,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:00:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:50:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:40:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:30:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:20:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:10:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:00:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:50:00.000+00:00,transformer,,Temperature,C,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:40:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:30:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:20:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:10:00.000+00:00,transformer,,Temperature,C,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:00:00.000+00:00,transformer,,Temperature,C,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:50:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:40:00.000+00:00,transformer,,Temperature,C,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:30:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:20:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:10:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:00:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:30:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:20:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:10:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:00:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:50:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:40:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:30:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:20:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:10:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:00:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:50:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:40:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:30:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:20:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:10:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:00:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:50:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:40:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:30:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:20:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:10:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:00:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:50:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:40:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:30:00.000+00:00,transformer,,Temperature,C,7.2
