Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:40:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:30:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:20:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:10:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:00:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:50:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:40:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:30:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:20:00.000+00:00,transformer,,Temperature,C,4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:10:00.000+00:00,transformer,,Temperature,C,4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:00:00.000+00:00,transformer,,Temperature,C,4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:50:00.000+00:00,transformer,,Temperature,C,4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:40:00.000+00:00,transformer,,Temperature,C,4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:30:00.000+00:00,transformer,,Temperature,C,4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:20:00.000+00:00,transformer,,Temperature,C,4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:10:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:00:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:50:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:40:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:30:00.000+00:00,transformer,,Temperature,C,4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:20:00.000+00:00,transformer,,Temperature,C,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:10:00.000+00:00,transformer,,Temperature,C,4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:00:00.000+00:00,transformer,,Temperature,C,4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:50:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:40:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:30:00.000+00:00,transformer,,Temperature,C,5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:20:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:10:00.000+00:00,transformer,,Temperature,C,5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:00:00.000+00:00,transformer,,Temperature,C,5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:50:00.000+00:00,transformer,,Temperature,C,5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:40:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:30:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:20:00.000+00:00,transformer,,Temperature,C,5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:10:00.000+00:00,transformer,,Temperature,C,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:00:00.000+00:00,transformer,,Temperature,C,5.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:50:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:40:00.000+00:00,transformer,,Temperature,C,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:30:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:20:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:10:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:00:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:30:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:20:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:10:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:00:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:50:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:40:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:30:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:20:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:10:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:00:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:50:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:40:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:30:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:20:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:10:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:00:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:50:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:40:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:30:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:20:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:10:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:00:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:50:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:40:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:30:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:20:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:10:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:00:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:50:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:40:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:30:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:20:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:10:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:00:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:50:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:10:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:00:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:50:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:40:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:30:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:20:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:10:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:00:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:50:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:40:00.000+00:00,transformer,,Temperature,C,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:30:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:20:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:10:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:00:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:50:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:40:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:30:00.000+00:00,transformer,,Temperature,C,5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:20:00.000+00:00,transformer,,Temperature,C,5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:10:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:00:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:50:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:40:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:30:00.000+00:00,transformer,,Temperature,C,5.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:20:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:10:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:00:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:50:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:40:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:30:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:20:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:10:00.000+00:00,transformer,,Temperature,C,5.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:00:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:50:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:40:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:30:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:20:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:10:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:00:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:50:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:40:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:30:00.000+00:00,transformer,,Temperature,C,6.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:20:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:10:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:00:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:50:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:40:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:30:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:20:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:10:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:00:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:50:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:40:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:30:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:20:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:10:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:00:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:50:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:40:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:30:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:20:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:10:00.000+00:00,transformer,,Temperature,C,6.1
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:00:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:50:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:40:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:30:00.000+00:00,transformer,,Temperature,C,6.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:00:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:40:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:30:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:00:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:40:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:30:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:50:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:20:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:00:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:50:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:40:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:30:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:20:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:10:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:00:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:50:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:40:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:30:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:20:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:10:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:00:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:50:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:40:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:30:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:20:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:10:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:00:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:50:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:40:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:30:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:20:00.000+00:00,transformer,,Temperature,C,7.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:10:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:00:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:50:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:40:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:30:00.000+00:00,transformer,,Temperature,C,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:20:00.000+00:00,transformer,,Temperature,C,7.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:10:00.000+00:00,transformer,,Temperature,C,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:00:00.000+00:00,transformer,,Temperature,C,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:50:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:40:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:30:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:20:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:10:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:00:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:50:00.000+00:00,transformer,,Temperature,C,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:40:00.000+00:00,transformer,,Temperature,C,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:30:00.000+00:00,transformer,,Temperature,C,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:20:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:10:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:00:00.000+00:00,transformer,,Temperature,C,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:50:00.000+00:00,transformer,,Temperature,C,8.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:40:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:30:00.000+00:00,transformer,,Temperature,C,8.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:20:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:10:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:00:00.000+00:00,transformer,,Temperature,C,7.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:50:00.000+00:00,transformer,,Temperature,C,7.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:40:00.000+00:00,transformer,,Temperature,C,7.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:30:00.000+00:00,transformer,,Temperature,C,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:20:00.000+00:00,transformer,,Temperature,C,7.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:10:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:00:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:50:00.000+00:00,transformer,,Temperature,C,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:40:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:30:00.000+00:00,transformer,,Temperature,C,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:20:00.000+00:00,transformer,,Temperature,C,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:10:00.000+00:00,transformer,,Temperature,C,7.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:00:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:50:00.000+00:00,transformer,,Temperature,C,7.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:40:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:30:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:20:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:10:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:00:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:50:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:00:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:40:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:30:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:10:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:00:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:50:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:40:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:30:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:20:00.000+00:00,transformer,,Temperature,C,6.3
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:00:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:50:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:40:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:30:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:20:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:10:00.000+00:00,transformer,,Temperature,C,6.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:00:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:50:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:40:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:30:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:20:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:10:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:00:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:50:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:40:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:30:00.000+00:00,transformer,,Temperature,C,6.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:20:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:10:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:00:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:50:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:40:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:30:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:20:00.000+00:00,transformer,,Temperature,C,6.6
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:10:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:00:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:50:00.000+00:00,transformer,,Temperature,C,6.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:40:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:30:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:20:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:10:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:00:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:50:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:40:00.000+00:00,transformer,,Temperature,C,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:30:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:20:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:10:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:00:00.000+00:00,transformer,,Temperature,C,6.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
