Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
