Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
