Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-02-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
721033,Parsonage Drive - Cofton Hackett,2023-02-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2023-02-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2023-02-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
721033,Parsonage Drive - Cofton Hackett,2023-02-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2023-02-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-02-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
721033,Parsonage Drive - Cofton Hackett,2023-02-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-02-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2023-02-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
721033,Parsonage Drive - Cofton Hackett,2023-02-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
721033,Parsonage Drive - Cofton Hackett,2023-02-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-02-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-02-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2023-02-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2023-02-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
721033,Parsonage Drive - Cofton Hackett,2023-02-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-02-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2023-02-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-02-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-02-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
721033,Parsonage Drive - Cofton Hackett,2023-02-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2023-02-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-02-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
721033,Parsonage Drive - Cofton Hackett,2023-02-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-02-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-02-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-02-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-02-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2023-02-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-02-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
721033,Parsonage Drive - Cofton Hackett,2023-02-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721033,Parsonage Drive - Cofton Hackett,2023-02-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721033,Parsonage Drive - Cofton Hackett,2023-02-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-02-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
721033,Parsonage Drive - Cofton Hackett,2023-02-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-02-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721033,Parsonage Drive - Cofton Hackett,2023-02-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
721033,Parsonage Drive - Cofton Hackett,2023-02-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2023-02-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2023-02-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-02-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-02-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721033,Parsonage Drive - Cofton Hackett,2023-02-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2023-02-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-02-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721033,Parsonage Drive - Cofton Hackett,2023-02-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721033,Parsonage Drive - Cofton Hackett,2023-02-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-02-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-02-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
721033,Parsonage Drive - Cofton Hackett,2023-02-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
721033,Parsonage Drive - Cofton Hackett,2023-02-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721033,Parsonage Drive - Cofton Hackett,2023-02-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
721033,Parsonage Drive - Cofton Hackett,2023-02-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-02-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
721033,Parsonage Drive - Cofton Hackett,2023-02-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2023-02-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
721033,Parsonage Drive - Cofton Hackett,2023-02-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2023-02-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-02-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-02-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-02-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-02-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
