Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
