Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
