Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
