Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
