Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
