Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
