Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
