Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
