Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
721033,Parsonage Drive - Cofton Hackett,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
721033,Parsonage Drive - Cofton Hackett,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
721033,Parsonage Drive - Cofton Hackett,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721033,Parsonage Drive - Cofton Hackett,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721033,Parsonage Drive - Cofton Hackett,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721033,Parsonage Drive - Cofton Hackett,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
721033,Parsonage Drive - Cofton Hackett,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
721033,Parsonage Drive - Cofton Hackett,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
721033,Parsonage Drive - Cofton Hackett,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721033,Parsonage Drive - Cofton Hackett,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
