Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721033,Parsonage Drive - Cofton Hackett,2023-02-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-02-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2023-02-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721033,Parsonage Drive - Cofton Hackett,2023-02-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721033,Parsonage Drive - Cofton Hackett,2023-02-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-02-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-02-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721033,Parsonage Drive - Cofton Hackett,2023-02-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2023-02-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2023-02-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721033,Parsonage Drive - Cofton Hackett,2023-02-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-02-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
721033,Parsonage Drive - Cofton Hackett,2023-02-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
721033,Parsonage Drive - Cofton Hackett,2023-02-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
721033,Parsonage Drive - Cofton Hackett,2023-02-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2023-02-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-02-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
721033,Parsonage Drive - Cofton Hackett,2023-02-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-02-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
