Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
