Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
721033,Parsonage Drive - Cofton Hackett,2023-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
721033,Parsonage Drive - Cofton Hackett,2023-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2023-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
721033,Parsonage Drive - Cofton Hackett,2023-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2023-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
721033,Parsonage Drive - Cofton Hackett,2023-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721033,Parsonage Drive - Cofton Hackett,2023-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2023-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2023-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
721033,Parsonage Drive - Cofton Hackett,2023-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
721033,Parsonage Drive - Cofton Hackett,2023-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
