Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
721033,Parsonage Drive - Cofton Hackett,2023-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
721033,Parsonage Drive - Cofton Hackett,2023-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2023-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2023-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2023-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
