Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2023-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721033,Parsonage Drive - Cofton Hackett,2023-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
721033,Parsonage Drive - Cofton Hackett,2023-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
721033,Parsonage Drive - Cofton Hackett,2023-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
721033,Parsonage Drive - Cofton Hackett,2023-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2023-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
721033,Parsonage Drive - Cofton Hackett,2023-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2023-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
721033,Parsonage Drive - Cofton Hackett,2023-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2023-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721033,Parsonage Drive - Cofton Hackett,2023-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721033,Parsonage Drive - Cofton Hackett,2023-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721033,Parsonage Drive - Cofton Hackett,2023-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2023-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-01-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-01-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2023-01-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
721033,Parsonage Drive - Cofton Hackett,2023-01-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
721033,Parsonage Drive - Cofton Hackett,2023-01-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
721033,Parsonage Drive - Cofton Hackett,2023-01-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-01-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
