Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.19
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.05
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.72
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.27
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
