Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
721033,Parsonage Drive - Cofton Hackett,2023-01-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
721033,Parsonage Drive - Cofton Hackett,2023-01-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
721033,Parsonage Drive - Cofton Hackett,2023-01-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
721033,Parsonage Drive - Cofton Hackett,2023-01-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2023-01-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-01-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2023-01-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-01-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
721033,Parsonage Drive - Cofton Hackett,2023-01-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
721033,Parsonage Drive - Cofton Hackett,2023-01-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
721033,Parsonage Drive - Cofton Hackett,2023-01-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2023-01-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-01-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
721033,Parsonage Drive - Cofton Hackett,2023-01-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-01-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-01-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2023-01-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2023-01-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
721033,Parsonage Drive - Cofton Hackett,2023-01-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
721033,Parsonage Drive - Cofton Hackett,2023-01-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
721033,Parsonage Drive - Cofton Hackett,2023-01-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
721033,Parsonage Drive - Cofton Hackett,2023-01-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
721033,Parsonage Drive - Cofton Hackett,2023-01-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
721033,Parsonage Drive - Cofton Hackett,2022-12-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2022-12-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2022-12-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
721033,Parsonage Drive - Cofton Hackett,2022-12-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2022-12-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
721033,Parsonage Drive - Cofton Hackett,2022-12-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
721033,Parsonage Drive - Cofton Hackett,2022-12-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2022-12-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
721033,Parsonage Drive - Cofton Hackett,2022-12-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2022-12-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2022-12-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2022-12-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2022-12-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
