Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
