Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
721033,Parsonage Drive - Cofton Hackett,2023-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
721033,Parsonage Drive - Cofton Hackett,2023-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2023-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721033,Parsonage Drive - Cofton Hackett,2023-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721033,Parsonage Drive - Cofton Hackett,2023-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2023-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2023-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2023-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2023-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2023-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
721033,Parsonage Drive - Cofton Hackett,2023-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2023-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
721033,Parsonage Drive - Cofton Hackett,2023-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2023-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2023-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
721033,Parsonage Drive - Cofton Hackett,2023-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2023-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721033,Parsonage Drive - Cofton Hackett,2023-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
721033,Parsonage Drive - Cofton Hackett,2023-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2023-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721033,Parsonage Drive - Cofton Hackett,2023-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721033,Parsonage Drive - Cofton Hackett,2023-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721033,Parsonage Drive - Cofton Hackett,2023-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
