Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
721033,Parsonage Drive - Cofton Hackett,2023-01-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2023-01-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721033,Parsonage Drive - Cofton Hackett,2023-01-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2023-01-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
721033,Parsonage Drive - Cofton Hackett,2023-01-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2023-01-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-01-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721033,Parsonage Drive - Cofton Hackett,2023-01-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721033,Parsonage Drive - Cofton Hackett,2023-01-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2023-01-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2023-01-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721033,Parsonage Drive - Cofton Hackett,2023-01-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721033,Parsonage Drive - Cofton Hackett,2023-01-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
721033,Parsonage Drive - Cofton Hackett,2023-01-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
721033,Parsonage Drive - Cofton Hackett,2023-01-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
721033,Parsonage Drive - Cofton Hackett,2023-01-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2023-01-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
721033,Parsonage Drive - Cofton Hackett,2023-01-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-01-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2023-01-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
