Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
