Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
