Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
