Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
721033,Parsonage Drive - Cofton Hackett,2022-12-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
721033,Parsonage Drive - Cofton Hackett,2022-12-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
721033,Parsonage Drive - Cofton Hackett,2022-12-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
721033,Parsonage Drive - Cofton Hackett,2022-12-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2022-12-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2022-12-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721033,Parsonage Drive - Cofton Hackett,2022-12-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721033,Parsonage Drive - Cofton Hackett,2022-12-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
721033,Parsonage Drive - Cofton Hackett,2022-12-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2022-12-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2022-12-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
721033,Parsonage Drive - Cofton Hackett,2022-12-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
721033,Parsonage Drive - Cofton Hackett,2022-12-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
721033,Parsonage Drive - Cofton Hackett,2022-12-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2022-12-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
721033,Parsonage Drive - Cofton Hackett,2022-12-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2022-12-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2022-12-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
721033,Parsonage Drive - Cofton Hackett,2022-12-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2022-12-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
721033,Parsonage Drive - Cofton Hackett,2022-12-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
721033,Parsonage Drive - Cofton Hackett,2022-12-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2022-12-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
721033,Parsonage Drive - Cofton Hackett,2022-12-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
721033,Parsonage Drive - Cofton Hackett,2022-12-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
721033,Parsonage Drive - Cofton Hackett,2022-12-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2022-12-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
721033,Parsonage Drive - Cofton Hackett,2022-12-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2022-12-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2022-12-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
721033,Parsonage Drive - Cofton Hackett,2022-12-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
721033,Parsonage Drive - Cofton Hackett,2022-12-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721033,Parsonage Drive - Cofton Hackett,2022-12-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2022-12-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
721033,Parsonage Drive - Cofton Hackett,2022-12-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
721033,Parsonage Drive - Cofton Hackett,2022-12-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
721033,Parsonage Drive - Cofton Hackett,2022-12-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
721033,Parsonage Drive - Cofton Hackett,2022-12-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2022-12-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2022-12-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2022-12-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
721033,Parsonage Drive - Cofton Hackett,2022-12-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
721033,Parsonage Drive - Cofton Hackett,2022-12-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2022-12-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2022-12-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
721033,Parsonage Drive - Cofton Hackett,2022-12-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
721033,Parsonage Drive - Cofton Hackett,2022-12-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
721033,Parsonage Drive - Cofton Hackett,2022-12-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
721033,Parsonage Drive - Cofton Hackett,2022-12-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
721033,Parsonage Drive - Cofton Hackett,2022-12-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
721033,Parsonage Drive - Cofton Hackett,2022-12-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
721033,Parsonage Drive - Cofton Hackett,2022-12-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
721033,Parsonage Drive - Cofton Hackett,2022-12-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
721033,Parsonage Drive - Cofton Hackett,2022-12-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
721033,Parsonage Drive - Cofton Hackett,2022-12-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
721033,Parsonage Drive - Cofton Hackett,2022-12-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
721033,Parsonage Drive - Cofton Hackett,2022-12-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
721033,Parsonage Drive - Cofton Hackett,2022-12-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
721033,Parsonage Drive - Cofton Hackett,2022-12-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2022-12-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
721033,Parsonage Drive - Cofton Hackett,2022-12-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
721033,Parsonage Drive - Cofton Hackett,2022-12-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
721033,Parsonage Drive - Cofton Hackett,2022-12-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
721033,Parsonage Drive - Cofton Hackett,2022-12-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
721033,Parsonage Drive - Cofton Hackett,2022-12-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
721033,Parsonage Drive - Cofton Hackett,2022-12-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
721033,Parsonage Drive - Cofton Hackett,2022-12-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
721033,Parsonage Drive - Cofton Hackett,2022-12-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
721033,Parsonage Drive - Cofton Hackett,2022-12-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
721033,Parsonage Drive - Cofton Hackett,2022-12-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
721033,Parsonage Drive - Cofton Hackett,2022-12-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
721033,Parsonage Drive - Cofton Hackett,2022-12-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
