Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
