Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721033,Parsonage Drive - Cofton Hackett,2023-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721033,Parsonage Drive - Cofton Hackett,2023-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721033,Parsonage Drive - Cofton Hackett,2023-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
721033,Parsonage Drive - Cofton Hackett,2023-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2023-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
