Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721033,Parsonage Drive - Cofton Hackett,2023-01-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721033,Parsonage Drive - Cofton Hackett,2023-01-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2023-01-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2023-01-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2023-01-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721033,Parsonage Drive - Cofton Hackett,2023-01-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2023-01-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2023-01-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2023-01-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
721033,Parsonage Drive - Cofton Hackett,2023-01-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
721033,Parsonage Drive - Cofton Hackett,2023-01-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
721033,Parsonage Drive - Cofton Hackett,2023-01-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721033,Parsonage Drive - Cofton Hackett,2023-01-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721033,Parsonage Drive - Cofton Hackett,2023-01-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
