Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
