Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
