Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
721033,Parsonage Drive - Cofton Hackett,2023-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
721033,Parsonage Drive - Cofton Hackett,2023-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2023-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
721033,Parsonage Drive - Cofton Hackett,2023-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
721033,Parsonage Drive - Cofton Hackett,2023-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
721033,Parsonage Drive - Cofton Hackett,2023-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2023-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
721033,Parsonage Drive - Cofton Hackett,2023-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
721033,Parsonage Drive - Cofton Hackett,2023-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2023-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
721033,Parsonage Drive - Cofton Hackett,2023-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
721033,Parsonage Drive - Cofton Hackett,2023-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
721033,Parsonage Drive - Cofton Hackett,2023-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
721033,Parsonage Drive - Cofton Hackett,2023-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
