Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
721033,Parsonage Drive - Cofton Hackett,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
721033,Parsonage Drive - Cofton Hackett,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
721033,Parsonage Drive - Cofton Hackett,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
721033,Parsonage Drive - Cofton Hackett,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
721033,Parsonage Drive - Cofton Hackett,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
721033,Parsonage Drive - Cofton Hackett,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
721033,Parsonage Drive - Cofton Hackett,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
721033,Parsonage Drive - Cofton Hackett,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
