Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
