Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2023-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
721033,Parsonage Drive - Cofton Hackett,2023-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
721033,Parsonage Drive - Cofton Hackett,2023-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
721033,Parsonage Drive - Cofton Hackett,2023-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
721033,Parsonage Drive - Cofton Hackett,2023-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
721033,Parsonage Drive - Cofton Hackett,2023-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
721033,Parsonage Drive - Cofton Hackett,2023-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
721033,Parsonage Drive - Cofton Hackett,2023-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
