Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.36
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
721033,Parsonage Drive - Cofton Hackett,2023-01-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
721033,Parsonage Drive - Cofton Hackett,2023-01-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
721033,Parsonage Drive - Cofton Hackett,2023-01-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2023-01-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
721033,Parsonage Drive - Cofton Hackett,2023-01-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
721033,Parsonage Drive - Cofton Hackett,2023-01-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
721033,Parsonage Drive - Cofton Hackett,2023-01-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
721033,Parsonage Drive - Cofton Hackett,2023-01-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
721033,Parsonage Drive - Cofton Hackett,2023-01-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721033,Parsonage Drive - Cofton Hackett,2023-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
721033,Parsonage Drive - Cofton Hackett,2023-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
721033,Parsonage Drive - Cofton Hackett,2023-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
721033,Parsonage Drive - Cofton Hackett,2023-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
721033,Parsonage Drive - Cofton Hackett,2023-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721033,Parsonage Drive - Cofton Hackett,2023-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721033,Parsonage Drive - Cofton Hackett,2023-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
721033,Parsonage Drive - Cofton Hackett,2023-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721033,Parsonage Drive - Cofton Hackett,2023-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
721033,Parsonage Drive - Cofton Hackett,2023-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
721033,Parsonage Drive - Cofton Hackett,2023-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
721033,Parsonage Drive - Cofton Hackett,2023-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721033,Parsonage Drive - Cofton Hackett,2023-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
721033,Parsonage Drive - Cofton Hackett,2023-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
721033,Parsonage Drive - Cofton Hackett,2023-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2023-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
721033,Parsonage Drive - Cofton Hackett,2023-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
721033,Parsonage Drive - Cofton Hackett,2023-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
721033,Parsonage Drive - Cofton Hackett,2023-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
721033,Parsonage Drive - Cofton Hackett,2023-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
721033,Parsonage Drive - Cofton Hackett,2023-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
721033,Parsonage Drive - Cofton Hackett,2023-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
721033,Parsonage Drive - Cofton Hackett,2023-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721033,Parsonage Drive - Cofton Hackett,2023-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
721033,Parsonage Drive - Cofton Hackett,2023-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
721033,Parsonage Drive - Cofton Hackett,2023-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
721033,Parsonage Drive - Cofton Hackett,2023-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721033,Parsonage Drive - Cofton Hackett,2023-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
721033,Parsonage Drive - Cofton Hackett,2023-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
721033,Parsonage Drive - Cofton Hackett,2023-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721033,Parsonage Drive - Cofton Hackett,2023-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
721033,Parsonage Drive - Cofton Hackett,2023-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
721033,Parsonage Drive - Cofton Hackett,2023-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
721033,Parsonage Drive - Cofton Hackett,2023-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2023-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721033,Parsonage Drive - Cofton Hackett,2023-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
721033,Parsonage Drive - Cofton Hackett,2023-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721033,Parsonage Drive - Cofton Hackett,2023-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
721033,Parsonage Drive - Cofton Hackett,2023-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
721033,Parsonage Drive - Cofton Hackett,2023-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
721033,Parsonage Drive - Cofton Hackett,2023-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
721033,Parsonage Drive - Cofton Hackett,2023-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
721033,Parsonage Drive - Cofton Hackett,2023-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
721033,Parsonage Drive - Cofton Hackett,2023-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
721033,Parsonage Drive - Cofton Hackett,2023-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721033,Parsonage Drive - Cofton Hackett,2023-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.73
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
721033,Parsonage Drive - Cofton Hackett,2023-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.03
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.97
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
721033,Parsonage Drive - Cofton Hackett,2023-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.7
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.08
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.35
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
721033,Parsonage Drive - Cofton Hackett,2023-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
721033,Parsonage Drive - Cofton Hackett,2023-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721033,Parsonage Drive - Cofton Hackett,2023-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
721033,Parsonage Drive - Cofton Hackett,2023-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721033,Parsonage Drive - Cofton Hackett,2023-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
721033,Parsonage Drive - Cofton Hackett,2023-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
721033,Parsonage Drive - Cofton Hackett,2023-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
721033,Parsonage Drive - Cofton Hackett,2023-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
721033,Parsonage Drive - Cofton Hackett,2023-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
721033,Parsonage Drive - Cofton Hackett,2023-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
