Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.84
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721033,Parsonage Drive - Cofton Hackett,2023-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
721033,Parsonage Drive - Cofton Hackett,2023-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721033,Parsonage Drive - Cofton Hackett,2023-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721033,Parsonage Drive - Cofton Hackett,2023-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
721033,Parsonage Drive - Cofton Hackett,2023-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
721033,Parsonage Drive - Cofton Hackett,2023-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
721033,Parsonage Drive - Cofton Hackett,2023-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
721033,Parsonage Drive - Cofton Hackett,2023-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
721033,Parsonage Drive - Cofton Hackett,2023-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2023-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
721033,Parsonage Drive - Cofton Hackett,2023-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
721033,Parsonage Drive - Cofton Hackett,2023-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
721033,Parsonage Drive - Cofton Hackett,2023-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
721033,Parsonage Drive - Cofton Hackett,2023-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
721033,Parsonage Drive - Cofton Hackett,2023-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721033,Parsonage Drive - Cofton Hackett,2023-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
721033,Parsonage Drive - Cofton Hackett,2023-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
721033,Parsonage Drive - Cofton Hackett,2023-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
721033,Parsonage Drive - Cofton Hackett,2023-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721033,Parsonage Drive - Cofton Hackett,2023-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
721033,Parsonage Drive - Cofton Hackett,2023-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2023-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.36
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721033,Parsonage Drive - Cofton Hackett,2023-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
721033,Parsonage Drive - Cofton Hackett,2023-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
721033,Parsonage Drive - Cofton Hackett,2023-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
721033,Parsonage Drive - Cofton Hackett,2023-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2023-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
721033,Parsonage Drive - Cofton Hackett,2023-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
721033,Parsonage Drive - Cofton Hackett,2023-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
721033,Parsonage Drive - Cofton Hackett,2023-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
721033,Parsonage Drive - Cofton Hackett,2023-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
721033,Parsonage Drive - Cofton Hackett,2023-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721033,Parsonage Drive - Cofton Hackett,2023-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
721033,Parsonage Drive - Cofton Hackett,2023-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
721033,Parsonage Drive - Cofton Hackett,2023-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
721033,Parsonage Drive - Cofton Hackett,2023-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721033,Parsonage Drive - Cofton Hackett,2023-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
721033,Parsonage Drive - Cofton Hackett,2023-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721033,Parsonage Drive - Cofton Hackett,2023-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
721033,Parsonage Drive - Cofton Hackett,2023-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
721033,Parsonage Drive - Cofton Hackett,2023-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
721033,Parsonage Drive - Cofton Hackett,2023-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721033,Parsonage Drive - Cofton Hackett,2023-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
721033,Parsonage Drive - Cofton Hackett,2023-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
721033,Parsonage Drive - Cofton Hackett,2023-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2023-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
721033,Parsonage Drive - Cofton Hackett,2023-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
721033,Parsonage Drive - Cofton Hackett,2023-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
721033,Parsonage Drive - Cofton Hackett,2023-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
721033,Parsonage Drive - Cofton Hackett,2023-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
721033,Parsonage Drive - Cofton Hackett,2023-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
721033,Parsonage Drive - Cofton Hackett,2023-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721033,Parsonage Drive - Cofton Hackett,2023-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
721033,Parsonage Drive - Cofton Hackett,2023-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
721033,Parsonage Drive - Cofton Hackett,2023-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
721033,Parsonage Drive - Cofton Hackett,2023-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721033,Parsonage Drive - Cofton Hackett,2023-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
721033,Parsonage Drive - Cofton Hackett,2023-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
721033,Parsonage Drive - Cofton Hackett,2023-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721033,Parsonage Drive - Cofton Hackett,2023-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
