Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.56
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721033,Parsonage Drive - Cofton Hackett,2023-01-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
721033,Parsonage Drive - Cofton Hackett,2023-01-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.05
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
721033,Parsonage Drive - Cofton Hackett,2023-01-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
721033,Parsonage Drive - Cofton Hackett,2023-01-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
721033,Parsonage Drive - Cofton Hackett,2023-01-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
721033,Parsonage Drive - Cofton Hackett,2023-01-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
721033,Parsonage Drive - Cofton Hackett,2023-01-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
721033,Parsonage Drive - Cofton Hackett,2023-01-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
721033,Parsonage Drive - Cofton Hackett,2023-01-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
721033,Parsonage Drive - Cofton Hackett,2023-01-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
721033,Parsonage Drive - Cofton Hackett,2023-01-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721033,Parsonage Drive - Cofton Hackett,2023-01-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.15
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
721033,Parsonage Drive - Cofton Hackett,2023-01-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.4
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.86
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.84
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721033,Parsonage Drive - Cofton Hackett,2023-01-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
721033,Parsonage Drive - Cofton Hackett,2023-01-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721033,Parsonage Drive - Cofton Hackett,2023-01-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721033,Parsonage Drive - Cofton Hackett,2023-01-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
721033,Parsonage Drive - Cofton Hackett,2023-01-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-01-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2023-01-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
721033,Parsonage Drive - Cofton Hackett,2023-01-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
721033,Parsonage Drive - Cofton Hackett,2023-01-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
721033,Parsonage Drive - Cofton Hackett,2023-01-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
721033,Parsonage Drive - Cofton Hackett,2023-01-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
721033,Parsonage Drive - Cofton Hackett,2023-01-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
721033,Parsonage Drive - Cofton Hackett,2023-01-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2023-01-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
721033,Parsonage Drive - Cofton Hackett,2023-01-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
721033,Parsonage Drive - Cofton Hackett,2023-01-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
721033,Parsonage Drive - Cofton Hackett,2023-01-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
721033,Parsonage Drive - Cofton Hackett,2023-01-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2023-01-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
721033,Parsonage Drive - Cofton Hackett,2023-01-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
721033,Parsonage Drive - Cofton Hackett,2023-01-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721033,Parsonage Drive - Cofton Hackett,2023-01-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
721033,Parsonage Drive - Cofton Hackett,2023-01-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
721033,Parsonage Drive - Cofton Hackett,2023-01-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.53
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
721033,Parsonage Drive - Cofton Hackett,2023-01-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
721033,Parsonage Drive - Cofton Hackett,2023-01-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721033,Parsonage Drive - Cofton Hackett,2023-01-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721033,Parsonage Drive - Cofton Hackett,2023-01-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
721033,Parsonage Drive - Cofton Hackett,2023-01-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2023-01-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721033,Parsonage Drive - Cofton Hackett,2023-01-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.36
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721033,Parsonage Drive - Cofton Hackett,2023-01-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721033,Parsonage Drive - Cofton Hackett,2023-01-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
721033,Parsonage Drive - Cofton Hackett,2023-01-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
721033,Parsonage Drive - Cofton Hackett,2023-01-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
721033,Parsonage Drive - Cofton Hackett,2023-01-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2023-01-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
721033,Parsonage Drive - Cofton Hackett,2023-01-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
721033,Parsonage Drive - Cofton Hackett,2023-01-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
721033,Parsonage Drive - Cofton Hackett,2023-01-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
721033,Parsonage Drive - Cofton Hackett,2023-01-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
721033,Parsonage Drive - Cofton Hackett,2023-01-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
721033,Parsonage Drive - Cofton Hackett,2023-01-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
721033,Parsonage Drive - Cofton Hackett,2023-01-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
721033,Parsonage Drive - Cofton Hackett,2023-01-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2023-01-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
721033,Parsonage Drive - Cofton Hackett,2023-01-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-01-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
721033,Parsonage Drive - Cofton Hackett,2023-01-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
721033,Parsonage Drive - Cofton Hackett,2023-01-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
721033,Parsonage Drive - Cofton Hackett,2023-01-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
721033,Parsonage Drive - Cofton Hackett,2023-01-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
721033,Parsonage Drive - Cofton Hackett,2023-01-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721033,Parsonage Drive - Cofton Hackett,2023-01-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721033,Parsonage Drive - Cofton Hackett,2023-01-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
721033,Parsonage Drive - Cofton Hackett,2023-01-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721033,Parsonage Drive - Cofton Hackett,2023-01-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
721033,Parsonage Drive - Cofton Hackett,2023-01-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
721033,Parsonage Drive - Cofton Hackett,2023-01-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
721033,Parsonage Drive - Cofton Hackett,2023-01-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721033,Parsonage Drive - Cofton Hackett,2023-01-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
721033,Parsonage Drive - Cofton Hackett,2023-01-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
721033,Parsonage Drive - Cofton Hackett,2023-01-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
721033,Parsonage Drive - Cofton Hackett,2023-01-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
721033,Parsonage Drive - Cofton Hackett,2023-01-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
721033,Parsonage Drive - Cofton Hackett,2023-01-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
721033,Parsonage Drive - Cofton Hackett,2023-01-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
721033,Parsonage Drive - Cofton Hackett,2023-01-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721033,Parsonage Drive - Cofton Hackett,2023-01-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721033,Parsonage Drive - Cofton Hackett,2023-01-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
721033,Parsonage Drive - Cofton Hackett,2023-01-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2023-01-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
721033,Parsonage Drive - Cofton Hackett,2023-01-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
721033,Parsonage Drive - Cofton Hackett,2023-01-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
721033,Parsonage Drive - Cofton Hackett,2023-01-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
721033,Parsonage Drive - Cofton Hackett,2023-01-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721033,Parsonage Drive - Cofton Hackett,2023-01-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721033,Parsonage Drive - Cofton Hackett,2023-01-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
721033,Parsonage Drive - Cofton Hackett,2023-01-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721033,Parsonage Drive - Cofton Hackett,2023-01-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721033,Parsonage Drive - Cofton Hackett,2023-01-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721033,Parsonage Drive - Cofton Hackett,2023-01-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
721033,Parsonage Drive - Cofton Hackett,2023-01-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721033,Parsonage Drive - Cofton Hackett,2023-01-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
721033,Parsonage Drive - Cofton Hackett,2023-01-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
721033,Parsonage Drive - Cofton Hackett,2023-01-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
721033,Parsonage Drive - Cofton Hackett,2023-01-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
721033,Parsonage Drive - Cofton Hackett,2023-01-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
721033,Parsonage Drive - Cofton Hackett,2023-01-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721033,Parsonage Drive - Cofton Hackett,2023-01-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721033,Parsonage Drive - Cofton Hackett,2023-01-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
721033,Parsonage Drive - Cofton Hackett,2023-01-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
721033,Parsonage Drive - Cofton Hackett,2023-01-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
721033,Parsonage Drive - Cofton Hackett,2023-01-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
721033,Parsonage Drive - Cofton Hackett,2023-01-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2023-01-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
721033,Parsonage Drive - Cofton Hackett,2023-01-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
721033,Parsonage Drive - Cofton Hackett,2023-01-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
721033,Parsonage Drive - Cofton Hackett,2023-01-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
721033,Parsonage Drive - Cofton Hackett,2023-01-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721033,Parsonage Drive - Cofton Hackett,2023-01-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
721033,Parsonage Drive - Cofton Hackett,2023-01-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721033,Parsonage Drive - Cofton Hackett,2023-01-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721033,Parsonage Drive - Cofton Hackett,2023-01-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
721033,Parsonage Drive - Cofton Hackett,2023-01-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
721033,Parsonage Drive - Cofton Hackett,2023-01-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
721033,Parsonage Drive - Cofton Hackett,2023-01-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
721033,Parsonage Drive - Cofton Hackett,2023-01-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721033,Parsonage Drive - Cofton Hackett,2023-01-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721033,Parsonage Drive - Cofton Hackett,2023-01-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721033,Parsonage Drive - Cofton Hackett,2023-01-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721033,Parsonage Drive - Cofton Hackett,2023-01-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
721033,Parsonage Drive - Cofton Hackett,2023-01-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
721033,Parsonage Drive - Cofton Hackett,2023-01-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
721033,Parsonage Drive - Cofton Hackett,2023-01-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
721033,Parsonage Drive - Cofton Hackett,2023-01-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721033,Parsonage Drive - Cofton Hackett,2023-01-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
721033,Parsonage Drive - Cofton Hackett,2023-01-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2023-01-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
721033,Parsonage Drive - Cofton Hackett,2023-01-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2023-01-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721033,Parsonage Drive - Cofton Hackett,2023-01-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
721033,Parsonage Drive - Cofton Hackett,2023-01-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
721033,Parsonage Drive - Cofton Hackett,2023-01-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-01-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
721033,Parsonage Drive - Cofton Hackett,2023-01-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2023-01-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
721033,Parsonage Drive - Cofton Hackett,2023-01-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
721033,Parsonage Drive - Cofton Hackett,2023-01-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2023-01-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
721033,Parsonage Drive - Cofton Hackett,2023-01-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2023-01-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
721033,Parsonage Drive - Cofton Hackett,2023-01-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
721033,Parsonage Drive - Cofton Hackett,2023-01-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2023-01-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
