Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
721033,Parsonage Drive - Cofton Hackett,2022-12-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
721033,Parsonage Drive - Cofton Hackett,2022-12-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
721033,Parsonage Drive - Cofton Hackett,2022-12-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
721033,Parsonage Drive - Cofton Hackett,2022-12-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721033,Parsonage Drive - Cofton Hackett,2022-12-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
721033,Parsonage Drive - Cofton Hackett,2022-12-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721033,Parsonage Drive - Cofton Hackett,2022-12-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
721033,Parsonage Drive - Cofton Hackett,2022-12-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
721033,Parsonage Drive - Cofton Hackett,2022-12-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
721033,Parsonage Drive - Cofton Hackett,2022-12-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
721033,Parsonage Drive - Cofton Hackett,2022-12-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
721033,Parsonage Drive - Cofton Hackett,2022-12-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
721033,Parsonage Drive - Cofton Hackett,2022-12-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
721033,Parsonage Drive - Cofton Hackett,2022-12-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
721033,Parsonage Drive - Cofton Hackett,2022-12-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
721033,Parsonage Drive - Cofton Hackett,2022-12-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
721033,Parsonage Drive - Cofton Hackett,2022-12-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.78
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.69
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
721033,Parsonage Drive - Cofton Hackett,2022-12-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.29
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.42
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.95
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.52
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.47
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.45
721033,Parsonage Drive - Cofton Hackett,2022-12-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.85
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.63
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.27
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
721033,Parsonage Drive - Cofton Hackett,2022-12-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2022-12-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
721033,Parsonage Drive - Cofton Hackett,2022-12-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
721033,Parsonage Drive - Cofton Hackett,2022-12-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721033,Parsonage Drive - Cofton Hackett,2022-12-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2022-12-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
721033,Parsonage Drive - Cofton Hackett,2022-12-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
721033,Parsonage Drive - Cofton Hackett,2022-12-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.93
721033,Parsonage Drive - Cofton Hackett,2022-12-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.56
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721033,Parsonage Drive - Cofton Hackett,2022-12-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
721033,Parsonage Drive - Cofton Hackett,2022-12-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.05
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
721033,Parsonage Drive - Cofton Hackett,2022-12-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
721033,Parsonage Drive - Cofton Hackett,2022-12-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
721033,Parsonage Drive - Cofton Hackett,2022-12-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
721033,Parsonage Drive - Cofton Hackett,2022-12-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
721033,Parsonage Drive - Cofton Hackett,2022-12-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
721033,Parsonage Drive - Cofton Hackett,2022-12-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
721033,Parsonage Drive - Cofton Hackett,2022-12-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
721033,Parsonage Drive - Cofton Hackett,2022-12-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
721033,Parsonage Drive - Cofton Hackett,2022-12-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721033,Parsonage Drive - Cofton Hackett,2022-12-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.15
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
721033,Parsonage Drive - Cofton Hackett,2022-12-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.4
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.86
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.84
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721033,Parsonage Drive - Cofton Hackett,2022-12-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
721033,Parsonage Drive - Cofton Hackett,2022-12-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721033,Parsonage Drive - Cofton Hackett,2022-12-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721033,Parsonage Drive - Cofton Hackett,2022-12-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
721033,Parsonage Drive - Cofton Hackett,2022-12-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2022-12-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2022-12-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
721033,Parsonage Drive - Cofton Hackett,2022-12-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
721033,Parsonage Drive - Cofton Hackett,2022-12-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
721033,Parsonage Drive - Cofton Hackett,2022-12-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
721033,Parsonage Drive - Cofton Hackett,2022-12-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
721033,Parsonage Drive - Cofton Hackett,2022-12-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
721033,Parsonage Drive - Cofton Hackett,2022-12-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2022-12-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
721033,Parsonage Drive - Cofton Hackett,2022-12-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
721033,Parsonage Drive - Cofton Hackett,2022-12-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
721033,Parsonage Drive - Cofton Hackett,2022-12-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
721033,Parsonage Drive - Cofton Hackett,2022-12-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2022-12-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
721033,Parsonage Drive - Cofton Hackett,2022-12-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
721033,Parsonage Drive - Cofton Hackett,2022-12-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721033,Parsonage Drive - Cofton Hackett,2022-12-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
721033,Parsonage Drive - Cofton Hackett,2022-12-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
721033,Parsonage Drive - Cofton Hackett,2022-12-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.53
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
721033,Parsonage Drive - Cofton Hackett,2022-12-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
721033,Parsonage Drive - Cofton Hackett,2022-12-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721033,Parsonage Drive - Cofton Hackett,2022-12-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721033,Parsonage Drive - Cofton Hackett,2022-12-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
721033,Parsonage Drive - Cofton Hackett,2022-12-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2022-12-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721033,Parsonage Drive - Cofton Hackett,2022-12-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.36
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721033,Parsonage Drive - Cofton Hackett,2022-12-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721033,Parsonage Drive - Cofton Hackett,2022-12-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
