Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
721033,Parsonage Drive - Cofton Hackett,2022-12-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
721033,Parsonage Drive - Cofton Hackett,2022-12-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
721033,Parsonage Drive - Cofton Hackett,2022-12-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2022-12-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
721033,Parsonage Drive - Cofton Hackett,2022-12-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
721033,Parsonage Drive - Cofton Hackett,2022-12-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.03
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.97
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.35
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.72
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.89
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.53
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.99
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
