Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.54
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.26
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.17
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.26
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.98
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.72
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.87
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.15
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.96
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.26
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.13
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721033,Parsonage Drive - Cofton Hackett,2022-12-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.57
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
721033,Parsonage Drive - Cofton Hackett,2022-12-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.74
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
721033,Parsonage Drive - Cofton Hackett,2022-12-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.95
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
721033,Parsonage Drive - Cofton Hackett,2022-12-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
721033,Parsonage Drive - Cofton Hackett,2022-12-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
721033,Parsonage Drive - Cofton Hackett,2022-12-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
721033,Parsonage Drive - Cofton Hackett,2022-12-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
721033,Parsonage Drive - Cofton Hackett,2022-12-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.31
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721033,Parsonage Drive - Cofton Hackett,2022-12-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.17
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
721033,Parsonage Drive - Cofton Hackett,2022-12-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721033,Parsonage Drive - Cofton Hackett,2022-12-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
721033,Parsonage Drive - Cofton Hackett,2022-12-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
721033,Parsonage Drive - Cofton Hackett,2022-12-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
721033,Parsonage Drive - Cofton Hackett,2022-12-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
721033,Parsonage Drive - Cofton Hackett,2022-12-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.63
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
721033,Parsonage Drive - Cofton Hackett,2022-12-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
721033,Parsonage Drive - Cofton Hackett,2022-12-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
721033,Parsonage Drive - Cofton Hackett,2022-12-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
721033,Parsonage Drive - Cofton Hackett,2022-12-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
721033,Parsonage Drive - Cofton Hackett,2022-12-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.05
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.78
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,56.69
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.52
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.12
721033,Parsonage Drive - Cofton Hackett,2022-12-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.29
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.42
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.95
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.52
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.47
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.85
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.63
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.24
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.27
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
721033,Parsonage Drive - Cofton Hackett,2022-12-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2022-12-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.86
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
721033,Parsonage Drive - Cofton Hackett,2022-12-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.03
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
721033,Parsonage Drive - Cofton Hackett,2022-12-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2022-12-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
721033,Parsonage Drive - Cofton Hackett,2022-12-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
721033,Parsonage Drive - Cofton Hackett,2022-12-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.93
721033,Parsonage Drive - Cofton Hackett,2022-12-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.08
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.28
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.56
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
721033,Parsonage Drive - Cofton Hackett,2022-12-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
721033,Parsonage Drive - Cofton Hackett,2022-12-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.19
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.05
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
721033,Parsonage Drive - Cofton Hackett,2022-12-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
721033,Parsonage Drive - Cofton Hackett,2022-12-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.67
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
721033,Parsonage Drive - Cofton Hackett,2022-12-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
721033,Parsonage Drive - Cofton Hackett,2022-12-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
721033,Parsonage Drive - Cofton Hackett,2022-12-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
721033,Parsonage Drive - Cofton Hackett,2022-12-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
721033,Parsonage Drive - Cofton Hackett,2022-12-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
721033,Parsonage Drive - Cofton Hackett,2022-12-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721033,Parsonage Drive - Cofton Hackett,2022-12-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.15
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.4
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.86
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.84
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721033,Parsonage Drive - Cofton Hackett,2022-12-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
721033,Parsonage Drive - Cofton Hackett,2022-12-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721033,Parsonage Drive - Cofton Hackett,2022-12-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
721033,Parsonage Drive - Cofton Hackett,2022-12-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2022-12-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
721033,Parsonage Drive - Cofton Hackett,2022-12-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
721033,Parsonage Drive - Cofton Hackett,2022-12-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
721033,Parsonage Drive - Cofton Hackett,2022-12-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
721033,Parsonage Drive - Cofton Hackett,2022-12-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2022-12-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
721033,Parsonage Drive - Cofton Hackett,2022-12-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
721033,Parsonage Drive - Cofton Hackett,2022-12-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
721033,Parsonage Drive - Cofton Hackett,2022-12-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
721033,Parsonage Drive - Cofton Hackett,2022-12-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
