Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
721033,Parsonage Drive - Cofton Hackett,2022-12-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
721033,Parsonage Drive - Cofton Hackett,2022-12-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721033,Parsonage Drive - Cofton Hackett,2022-12-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
721033,Parsonage Drive - Cofton Hackett,2022-12-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
721033,Parsonage Drive - Cofton Hackett,2022-12-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.53
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
721033,Parsonage Drive - Cofton Hackett,2022-12-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
721033,Parsonage Drive - Cofton Hackett,2022-12-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721033,Parsonage Drive - Cofton Hackett,2022-12-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721033,Parsonage Drive - Cofton Hackett,2022-12-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
721033,Parsonage Drive - Cofton Hackett,2022-12-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2022-12-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721033,Parsonage Drive - Cofton Hackett,2022-12-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.36
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721033,Parsonage Drive - Cofton Hackett,2022-12-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
721033,Parsonage Drive - Cofton Hackett,2022-12-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
721033,Parsonage Drive - Cofton Hackett,2022-12-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
721033,Parsonage Drive - Cofton Hackett,2022-12-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2022-12-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
721033,Parsonage Drive - Cofton Hackett,2022-12-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
721033,Parsonage Drive - Cofton Hackett,2022-12-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
721033,Parsonage Drive - Cofton Hackett,2022-12-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
721033,Parsonage Drive - Cofton Hackett,2022-12-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
721033,Parsonage Drive - Cofton Hackett,2022-12-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
721033,Parsonage Drive - Cofton Hackett,2022-12-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.22
721033,Parsonage Drive - Cofton Hackett,2022-12-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
721033,Parsonage Drive - Cofton Hackett,2022-12-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.29
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.41
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.04
721033,Parsonage Drive - Cofton Hackett,2022-12-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.2
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
721033,Parsonage Drive - Cofton Hackett,2022-12-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.61
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.49
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.49
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
721033,Parsonage Drive - Cofton Hackett,2022-12-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.93
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
721033,Parsonage Drive - Cofton Hackett,2022-12-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.21
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.88
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
721033,Parsonage Drive - Cofton Hackett,2022-12-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
721033,Parsonage Drive - Cofton Hackett,2022-12-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.02
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721033,Parsonage Drive - Cofton Hackett,2022-12-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.93
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
721033,Parsonage Drive - Cofton Hackett,2022-12-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.41
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.38
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
721033,Parsonage Drive - Cofton Hackett,2022-12-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
721033,Parsonage Drive - Cofton Hackett,2022-12-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.65
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
721033,Parsonage Drive - Cofton Hackett,2022-12-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.2
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.74
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.96
721033,Parsonage Drive - Cofton Hackett,2022-12-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
721033,Parsonage Drive - Cofton Hackett,2022-12-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2022-12-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2022-12-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
721033,Parsonage Drive - Cofton Hackett,2022-12-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
721033,Parsonage Drive - Cofton Hackett,2022-12-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
721033,Parsonage Drive - Cofton Hackett,2022-12-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
721033,Parsonage Drive - Cofton Hackett,2022-12-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
721033,Parsonage Drive - Cofton Hackett,2022-12-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
721033,Parsonage Drive - Cofton Hackett,2022-12-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
721033,Parsonage Drive - Cofton Hackett,2022-12-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.85
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.95
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721033,Parsonage Drive - Cofton Hackett,2022-12-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.69
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.34
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.52
721033,Parsonage Drive - Cofton Hackett,2022-12-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
721033,Parsonage Drive - Cofton Hackett,2022-12-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.67
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.57
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.38
721033,Parsonage Drive - Cofton Hackett,2022-12-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
721033,Parsonage Drive - Cofton Hackett,2022-12-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
721033,Parsonage Drive - Cofton Hackett,2022-12-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.39
721033,Parsonage Drive - Cofton Hackett,2022-12-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.14
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.78
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
721033,Parsonage Drive - Cofton Hackett,2022-12-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.65
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.36
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.31
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.24
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.31
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
721033,Parsonage Drive - Cofton Hackett,2022-12-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.05
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2022-12-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
721033,Parsonage Drive - Cofton Hackett,2022-12-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.09
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
721033,Parsonage Drive - Cofton Hackett,2022-12-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.28
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.39
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
721033,Parsonage Drive - Cofton Hackett,2022-12-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
721033,Parsonage Drive - Cofton Hackett,2022-12-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
721033,Parsonage Drive - Cofton Hackett,2022-12-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.13
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
721033,Parsonage Drive - Cofton Hackett,2022-12-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
721033,Parsonage Drive - Cofton Hackett,2022-12-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
721033,Parsonage Drive - Cofton Hackett,2022-12-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
721033,Parsonage Drive - Cofton Hackett,2022-12-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
721033,Parsonage Drive - Cofton Hackett,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
721033,Parsonage Drive - Cofton Hackett,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.59
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.71
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.73
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.56
721033,Parsonage Drive - Cofton Hackett,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.39
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.95
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.03
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.97
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.52
721033,Parsonage Drive - Cofton Hackett,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,56.7
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.78
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.08
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.35
721033,Parsonage Drive - Cofton Hackett,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.74
