Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
721033,Parsonage Drive - Cofton Hackett,2022-12-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
721033,Parsonage Drive - Cofton Hackett,2022-12-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
721033,Parsonage Drive - Cofton Hackett,2022-12-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
721033,Parsonage Drive - Cofton Hackett,2022-12-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
721033,Parsonage Drive - Cofton Hackett,2022-12-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.04
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.05
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.01
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.16
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.15
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.15
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.4
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.86
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.84
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.22
721033,Parsonage Drive - Cofton Hackett,2022-12-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
721033,Parsonage Drive - Cofton Hackett,2022-12-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.11
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
721033,Parsonage Drive - Cofton Hackett,2022-12-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.07
721033,Parsonage Drive - Cofton Hackett,2022-12-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2022-12-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.89
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
721033,Parsonage Drive - Cofton Hackett,2022-12-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.14
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
721033,Parsonage Drive - Cofton Hackett,2022-12-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.33
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
721033,Parsonage Drive - Cofton Hackett,2022-12-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.59
721033,Parsonage Drive - Cofton Hackett,2022-12-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2022-12-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
721033,Parsonage Drive - Cofton Hackett,2022-12-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.07
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
721033,Parsonage Drive - Cofton Hackett,2022-12-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
721033,Parsonage Drive - Cofton Hackett,2022-12-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
721033,Parsonage Drive - Cofton Hackett,2022-12-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.32
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
721033,Parsonage Drive - Cofton Hackett,2022-12-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.2
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
721033,Parsonage Drive - Cofton Hackett,2022-12-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.82
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.63
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.89
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.22
721033,Parsonage Drive - Cofton Hackett,2022-12-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.58
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.68
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.67
721033,Parsonage Drive - Cofton Hackett,2022-12-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.1
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
721033,Parsonage Drive - Cofton Hackett,2022-12-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.93
721033,Parsonage Drive - Cofton Hackett,2022-12-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
721033,Parsonage Drive - Cofton Hackett,2022-12-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.63
721033,Parsonage Drive - Cofton Hackett,2022-12-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.4
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
721033,Parsonage Drive - Cofton Hackett,2022-12-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.36
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
721033,Parsonage Drive - Cofton Hackett,2022-12-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
721033,Parsonage Drive - Cofton Hackett,2022-12-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
721033,Parsonage Drive - Cofton Hackett,2022-12-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
721033,Parsonage Drive - Cofton Hackett,2022-12-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
721033,Parsonage Drive - Cofton Hackett,2022-12-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
721033,Parsonage Drive - Cofton Hackett,2022-12-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
721033,Parsonage Drive - Cofton Hackett,2022-12-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
721033,Parsonage Drive - Cofton Hackett,2022-12-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
721033,Parsonage Drive - Cofton Hackett,2022-12-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
721033,Parsonage Drive - Cofton Hackett,2022-12-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
721033,Parsonage Drive - Cofton Hackett,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
721033,Parsonage Drive - Cofton Hackett,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.36
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.48
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.38
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.61
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.46
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.48
721033,Parsonage Drive - Cofton Hackett,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.29
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.94
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.27
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.46
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.24
721033,Parsonage Drive - Cofton Hackett,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.53
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.15
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.74
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.16
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.22
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.17
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.79
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.92
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.95
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.1
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
721033,Parsonage Drive - Cofton Hackett,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.77
721033,Parsonage Drive - Cofton Hackett,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.54
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
721033,Parsonage Drive - Cofton Hackett,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
721033,Parsonage Drive - Cofton Hackett,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.72
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
721033,Parsonage Drive - Cofton Hackett,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.57
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.95
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
721033,Parsonage Drive - Cofton Hackett,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
721033,Parsonage Drive - Cofton Hackett,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
721033,Parsonage Drive - Cofton Hackett,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
721033,Parsonage Drive - Cofton Hackett,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721033,Parsonage Drive - Cofton Hackett,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
721033,Parsonage Drive - Cofton Hackett,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
721033,Parsonage Drive - Cofton Hackett,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
721033,Parsonage Drive - Cofton Hackett,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
