Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
721033,Parsonage Drive - Cofton Hackett,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.15
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
721033,Parsonage Drive - Cofton Hackett,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.88
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.24
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.04
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.11
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.23
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.58
721033,Parsonage Drive - Cofton Hackett,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.64
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.89
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.89
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.59
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.66
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.07
721033,Parsonage Drive - Cofton Hackett,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.21
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.92
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.44
721033,Parsonage Drive - Cofton Hackett,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.64
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.49
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.48
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.58
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.78
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.77
721033,Parsonage Drive - Cofton Hackett,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.57
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
721033,Parsonage Drive - Cofton Hackett,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
721033,Parsonage Drive - Cofton Hackett,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
721033,Parsonage Drive - Cofton Hackett,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.68
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.48
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.53
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.65
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
721033,Parsonage Drive - Cofton Hackett,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.16
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.99
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
721033,Parsonage Drive - Cofton Hackett,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
721033,Parsonage Drive - Cofton Hackett,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
721033,Parsonage Drive - Cofton Hackett,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
721033,Parsonage Drive - Cofton Hackett,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
721033,Parsonage Drive - Cofton Hackett,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
721033,Parsonage Drive - Cofton Hackett,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
721033,Parsonage Drive - Cofton Hackett,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721033,Parsonage Drive - Cofton Hackett,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
721033,Parsonage Drive - Cofton Hackett,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
721033,Parsonage Drive - Cofton Hackett,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
721033,Parsonage Drive - Cofton Hackett,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
721033,Parsonage Drive - Cofton Hackett,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
721033,Parsonage Drive - Cofton Hackett,2023-02-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
721033,Parsonage Drive - Cofton Hackett,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
721033,Parsonage Drive - Cofton Hackett,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
721033,Parsonage Drive - Cofton Hackett,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.52
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.19
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.87
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.73
721033,Parsonage Drive - Cofton Hackett,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.98
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.66
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.79
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.59
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
721033,Parsonage Drive - Cofton Hackett,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.93
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.95
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.81
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.91
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.64
721033,Parsonage Drive - Cofton Hackett,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.19
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.45
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.23
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.15
721033,Parsonage Drive - Cofton Hackett,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.14
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.08
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.42
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
721033,Parsonage Drive - Cofton Hackett,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.79
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
721033,Parsonage Drive - Cofton Hackett,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.88
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.62
721033,Parsonage Drive - Cofton Hackett,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
721033,Parsonage Drive - Cofton Hackett,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.75
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
721033,Parsonage Drive - Cofton Hackett,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.18
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.05
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
721033,Parsonage Drive - Cofton Hackett,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.95
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.33
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.9
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.88
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.47
721033,Parsonage Drive - Cofton Hackett,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.7
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.53
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
721033,Parsonage Drive - Cofton Hackett,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721033,Parsonage Drive - Cofton Hackett,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
721033,Parsonage Drive - Cofton Hackett,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
721033,Parsonage Drive - Cofton Hackett,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
721033,Parsonage Drive - Cofton Hackett,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
721033,Parsonage Drive - Cofton Hackett,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
721033,Parsonage Drive - Cofton Hackett,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.36
721033,Parsonage Drive - Cofton Hackett,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.86
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
721033,Parsonage Drive - Cofton Hackett,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.97
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.96
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.56
721033,Parsonage Drive - Cofton Hackett,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.41
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.74
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.98
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.75
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.94
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.97
721033,Parsonage Drive - Cofton Hackett,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.93
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.81
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.23
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.68
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.19
721033,Parsonage Drive - Cofton Hackett,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.23
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.08
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.76
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
721033,Parsonage Drive - Cofton Hackett,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.96
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.76
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.75
721033,Parsonage Drive - Cofton Hackett,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.02
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.11
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.56
721033,Parsonage Drive - Cofton Hackett,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.96
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.21
721033,Parsonage Drive - Cofton Hackett,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.81
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.54
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.74
721033,Parsonage Drive - Cofton Hackett,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.88
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.72
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.23
721033,Parsonage Drive - Cofton Hackett,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.22
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.51
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.36
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.29
721033,Parsonage Drive - Cofton Hackett,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.03
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.95
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
721033,Parsonage Drive - Cofton Hackett,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
721033,Parsonage Drive - Cofton Hackett,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.01
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
721033,Parsonage Drive - Cofton Hackett,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
721033,Parsonage Drive - Cofton Hackett,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
721033,Parsonage Drive - Cofton Hackett,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
721033,Parsonage Drive - Cofton Hackett,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
721033,Parsonage Drive - Cofton Hackett,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
721033,Parsonage Drive - Cofton Hackett,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
721033,Parsonage Drive - Cofton Hackett,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
721033,Parsonage Drive - Cofton Hackett,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
721033,Parsonage Drive - Cofton Hackett,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.21
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
721033,Parsonage Drive - Cofton Hackett,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.93
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.42
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
721033,Parsonage Drive - Cofton Hackett,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.76
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.23
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.85
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.77
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.91
721033,Parsonage Drive - Cofton Hackett,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.6
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.97
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.88
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.48
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.08
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.94
721033,Parsonage Drive - Cofton Hackett,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.22
721033,Parsonage Drive - Cofton Hackett,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.69
