Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
721033,Parsonage Drive - Cofton Hackett,2023-02-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
721033,Parsonage Drive - Cofton Hackett,2023-02-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
721033,Parsonage Drive - Cofton Hackett,2023-02-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
721033,Parsonage Drive - Cofton Hackett,2023-02-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
721033,Parsonage Drive - Cofton Hackett,2023-02-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
721033,Parsonage Drive - Cofton Hackett,2023-02-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
721033,Parsonage Drive - Cofton Hackett,2023-02-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.21
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
721033,Parsonage Drive - Cofton Hackett,2023-02-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.93
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.42
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
721033,Parsonage Drive - Cofton Hackett,2023-02-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.23
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.85
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.91
721033,Parsonage Drive - Cofton Hackett,2023-02-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.97
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.48
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.22
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.69
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.78
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.59
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.38
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.31
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.27
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.5
721033,Parsonage Drive - Cofton Hackett,2023-02-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
721033,Parsonage Drive - Cofton Hackett,2023-02-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
721033,Parsonage Drive - Cofton Hackett,2023-02-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
721033,Parsonage Drive - Cofton Hackett,2023-02-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
721033,Parsonage Drive - Cofton Hackett,2023-02-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
721033,Parsonage Drive - Cofton Hackett,2023-02-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
721033,Parsonage Drive - Cofton Hackett,2023-02-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
721033,Parsonage Drive - Cofton Hackett,2023-02-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.65
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.94
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
721033,Parsonage Drive - Cofton Hackett,2023-02-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.3
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.73
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
721033,Parsonage Drive - Cofton Hackett,2023-02-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
721033,Parsonage Drive - Cofton Hackett,2023-02-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
721033,Parsonage Drive - Cofton Hackett,2023-02-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721033,Parsonage Drive - Cofton Hackett,2023-02-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
721033,Parsonage Drive - Cofton Hackett,2023-02-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
721033,Parsonage Drive - Cofton Hackett,2023-02-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
721033,Parsonage Drive - Cofton Hackett,2023-02-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
721033,Parsonage Drive - Cofton Hackett,2023-02-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
721033,Parsonage Drive - Cofton Hackett,2023-02-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.13
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.43
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
721033,Parsonage Drive - Cofton Hackett,2023-02-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.65
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.23
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.27
721033,Parsonage Drive - Cofton Hackett,2023-02-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.59
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.84
721033,Parsonage Drive - Cofton Hackett,2023-02-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.83
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.95
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.05
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.08
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.58
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
721033,Parsonage Drive - Cofton Hackett,2023-02-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.65
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.7
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.38
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.49
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.59
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.33
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.92
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.49
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.15
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.89
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.67
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.11
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.84
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.65
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.03
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.55
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.77
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
