Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
721033,Parsonage Drive - Cofton Hackett,2023-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.18
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.96
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.05
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.56
721033,Parsonage Drive - Cofton Hackett,2023-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.95
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.16
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.28
721033,Parsonage Drive - Cofton Hackett,2023-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.33
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,51.9
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,53.88
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.24
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.47
721033,Parsonage Drive - Cofton Hackett,2023-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.7
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.05
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.53
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
721033,Parsonage Drive - Cofton Hackett,2023-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
721033,Parsonage Drive - Cofton Hackett,2023-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
721033,Parsonage Drive - Cofton Hackett,2023-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
721033,Parsonage Drive - Cofton Hackett,2023-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
721033,Parsonage Drive - Cofton Hackett,2023-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
721033,Parsonage Drive - Cofton Hackett,2023-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
721033,Parsonage Drive - Cofton Hackett,2023-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
721033,Parsonage Drive - Cofton Hackett,2023-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
721033,Parsonage Drive - Cofton Hackett,2023-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.55
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.36
721033,Parsonage Drive - Cofton Hackett,2023-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.41
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.86
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.97
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.56
721033,Parsonage Drive - Cofton Hackett,2023-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.41
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.98
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.94
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.97
721033,Parsonage Drive - Cofton Hackett,2023-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.81
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.23
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.19
721033,Parsonage Drive - Cofton Hackett,2023-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.23
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.08
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.76
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.76
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.75
721033,Parsonage Drive - Cofton Hackett,2023-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.02
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.11
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,52.56
721033,Parsonage Drive - Cofton Hackett,2023-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.26
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.37
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.96
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.33
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.81
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,50.54
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.29
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.88
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.31
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.69
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.23
721033,Parsonage Drive - Cofton Hackett,2023-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.22
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.51
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.36
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.29
721033,Parsonage Drive - Cofton Hackett,2023-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.03
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.95
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.79
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.66
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.01
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
721033,Parsonage Drive - Cofton Hackett,2023-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
721033,Parsonage Drive - Cofton Hackett,2023-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
721033,Parsonage Drive - Cofton Hackett,2023-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
721033,Parsonage Drive - Cofton Hackett,2023-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.65
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
721033,Parsonage Drive - Cofton Hackett,2023-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.53
721033,Parsonage Drive - Cofton Hackett,2023-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
721033,Parsonage Drive - Cofton Hackett,2023-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.23
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
721033,Parsonage Drive - Cofton Hackett,2023-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.93
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.42
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.23
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.85
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.77
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,60.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,67.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.97
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.88
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.48
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.22
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.69
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.78
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.38
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.31
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,51.37
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.5
721033,Parsonage Drive - Cofton Hackett,2023-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.27
721033,Parsonage Drive - Cofton Hackett,2023-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.88
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
721033,Parsonage Drive - Cofton Hackett,2023-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
721033,Parsonage Drive - Cofton Hackett,2023-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.94
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.3
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.73
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.44
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
721033,Parsonage Drive - Cofton Hackett,2023-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
721033,Parsonage Drive - Cofton Hackett,2023-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.19
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
721033,Parsonage Drive - Cofton Hackett,2023-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
721033,Parsonage Drive - Cofton Hackett,2023-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
721033,Parsonage Drive - Cofton Hackett,2023-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
721033,Parsonage Drive - Cofton Hackett,2023-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
721033,Parsonage Drive - Cofton Hackett,2023-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.01
721033,Parsonage Drive - Cofton Hackett,2023-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.45
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.13
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.29
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.43
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.64
721033,Parsonage Drive - Cofton Hackett,2023-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.43
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.8
721033,Parsonage Drive - Cofton Hackett,2023-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.23
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.36
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.78
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.17
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.63
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.27
721033,Parsonage Drive - Cofton Hackett,2023-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.44
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.59
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.86
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.42
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.84
721033,Parsonage Drive - Cofton Hackett,2023-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.75
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.83
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.31
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.95
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.05
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.42
721033,Parsonage Drive - Cofton Hackett,2023-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.08
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.58
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.7
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.44
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.85
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
721033,Parsonage Drive - Cofton Hackett,2023-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.09
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.12
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
721033,Parsonage Drive - Cofton Hackett,2023-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.45
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.74
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.86
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
721033,Parsonage Drive - Cofton Hackett,2023-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.94
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
721033,Parsonage Drive - Cofton Hackett,2023-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.01
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.59
721033,Parsonage Drive - Cofton Hackett,2023-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.33
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
721033,Parsonage Drive - Cofton Hackett,2023-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.65
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.68
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
721033,Parsonage Drive - Cofton Hackett,2023-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.85
721033,Parsonage Drive - Cofton Hackett,2023-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
