Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
721033,Parsonage Drive - Cofton Hackett,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
721033,Parsonage Drive - Cofton Hackett,2022-12-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,44.82
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.66
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.74
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
721033,Parsonage Drive - Cofton Hackett,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.91
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.67
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.49
721033,Parsonage Drive - Cofton Hackett,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.59
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.33
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,73.49
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.15
721033,Parsonage Drive - Cofton Hackett,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.41
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.75
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.74
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.67
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.18
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.11
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,53.84
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
721033,Parsonage Drive - Cofton Hackett,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.28
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.32
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.72
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.88
721033,Parsonage Drive - Cofton Hackett,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.03
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.55
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.69
721033,Parsonage Drive - Cofton Hackett,2022-12-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
721033,Parsonage Drive - Cofton Hackett,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.62
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.04
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.77
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
721033,Parsonage Drive - Cofton Hackett,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.29
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.83
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
721033,Parsonage Drive - Cofton Hackett,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.92
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
721033,Parsonage Drive - Cofton Hackett,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.7
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
721033,Parsonage Drive - Cofton Hackett,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
721033,Parsonage Drive - Cofton Hackett,2022-12-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
721033,Parsonage Drive - Cofton Hackett,2022-12-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
721033,Parsonage Drive - Cofton Hackett,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
721033,Parsonage Drive - Cofton Hackett,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
721033,Parsonage Drive - Cofton Hackett,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.85
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
721033,Parsonage Drive - Cofton Hackett,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
721033,Parsonage Drive - Cofton Hackett,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.15
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.36
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.72
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.61
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.48
721033,Parsonage Drive - Cofton Hackett,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.29
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.94
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.27
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.46
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.24
721033,Parsonage Drive - Cofton Hackett,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.53
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.15
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.74
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.16
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.22
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.17
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.79
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.95
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
721033,Parsonage Drive - Cofton Hackett,2022-12-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.1
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.85
721033,Parsonage Drive - Cofton Hackett,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.88
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.44
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.77
721033,Parsonage Drive - Cofton Hackett,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.65
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.56
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.54
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
721033,Parsonage Drive - Cofton Hackett,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.44
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.14
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
721033,Parsonage Drive - Cofton Hackett,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.72
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
721033,Parsonage Drive - Cofton Hackett,2022-12-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.55
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.95
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
721033,Parsonage Drive - Cofton Hackett,2022-12-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
721033,Parsonage Drive - Cofton Hackett,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
721033,Parsonage Drive - Cofton Hackett,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
721033,Parsonage Drive - Cofton Hackett,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
721033,Parsonage Drive - Cofton Hackett,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
721033,Parsonage Drive - Cofton Hackett,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.02
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
721033,Parsonage Drive - Cofton Hackett,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.79
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
721033,Parsonage Drive - Cofton Hackett,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
721033,Parsonage Drive - Cofton Hackett,2022-12-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.02
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.76
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.28
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.84
721033,Parsonage Drive - Cofton Hackett,2022-12-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.15
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.86
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
721033,Parsonage Drive - Cofton Hackett,2022-12-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.88
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.24
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.04
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.11
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.23
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.58
721033,Parsonage Drive - Cofton Hackett,2022-12-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.64
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.89
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.89
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.59
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.66
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.07
721033,Parsonage Drive - Cofton Hackett,2022-12-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.21
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.7
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.65
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.92
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.64
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.49
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.48
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.58
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.78
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.77
721033,Parsonage Drive - Cofton Hackett,2022-12-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.57
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
721033,Parsonage Drive - Cofton Hackett,2022-12-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.87
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
721033,Parsonage Drive - Cofton Hackett,2022-12-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.69
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.72
721033,Parsonage Drive - Cofton Hackett,2022-12-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,53.68
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.48
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.53
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.65
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
721033,Parsonage Drive - Cofton Hackett,2022-12-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,49.16
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.99
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
721033,Parsonage Drive - Cofton Hackett,2022-12-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.68
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.47
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
721033,Parsonage Drive - Cofton Hackett,2022-12-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.52
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
721033,Parsonage Drive - Cofton Hackett,2022-12-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.01
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
721033,Parsonage Drive - Cofton Hackett,2022-12-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.41
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.81
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.81
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
721033,Parsonage Drive - Cofton Hackett,2022-12-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
721033,Parsonage Drive - Cofton Hackett,2022-12-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.42
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
721033,Parsonage Drive - Cofton Hackett,2022-12-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.95
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
721033,Parsonage Drive - Cofton Hackett,2022-12-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.71
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
721033,Parsonage Drive - Cofton Hackett,2022-12-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
721033,Parsonage Drive - Cofton Hackett,2022-12-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
721033,Parsonage Drive - Cofton Hackett,2022-12-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
721033,Parsonage Drive - Cofton Hackett,2022-12-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
721033,Parsonage Drive - Cofton Hackett,2022-12-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
721033,Parsonage Drive - Cofton Hackett,2022-12-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.57
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.16
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
721033,Parsonage Drive - Cofton Hackett,2022-12-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.24
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.33
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.18
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.53
721033,Parsonage Drive - Cofton Hackett,2022-12-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.52
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.18
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.91
721033,Parsonage Drive - Cofton Hackett,2022-12-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.19
