Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
721033,Parsonage Drive - Cofton Hackett,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
721033,Parsonage Drive - Cofton Hackett,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
721033,Parsonage Drive - Cofton Hackett,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
721033,Parsonage Drive - Cofton Hackett,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
721033,Parsonage Drive - Cofton Hackett,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.01
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.31
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
721033,Parsonage Drive - Cofton Hackett,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
721033,Parsonage Drive - Cofton Hackett,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
721033,Parsonage Drive - Cofton Hackett,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
721033,Parsonage Drive - Cofton Hackett,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
721033,Parsonage Drive - Cofton Hackett,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
721033,Parsonage Drive - Cofton Hackett,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
721033,Parsonage Drive - Cofton Hackett,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
721033,Parsonage Drive - Cofton Hackett,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
721033,Parsonage Drive - Cofton Hackett,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
721033,Parsonage Drive - Cofton Hackett,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
721033,Parsonage Drive - Cofton Hackett,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
721033,Parsonage Drive - Cofton Hackett,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
721033,Parsonage Drive - Cofton Hackett,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
721033,Parsonage Drive - Cofton Hackett,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
721033,Parsonage Drive - Cofton Hackett,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
721033,Parsonage Drive - Cofton Hackett,2023-02-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
721033,Parsonage Drive - Cofton Hackett,2023-02-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
721033,Parsonage Drive - Cofton Hackett,2023-02-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
721033,Parsonage Drive - Cofton Hackett,2023-02-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
721033,Parsonage Drive - Cofton Hackett,2023-02-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.42
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.19
721033,Parsonage Drive - Cofton Hackett,2023-02-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.17
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.25
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
721033,Parsonage Drive - Cofton Hackett,2023-02-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721033,Parsonage Drive - Cofton Hackett,2023-02-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
721033,Parsonage Drive - Cofton Hackett,2023-02-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
721033,Parsonage Drive - Cofton Hackett,2023-02-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
721033,Parsonage Drive - Cofton Hackett,2023-02-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
721033,Parsonage Drive - Cofton Hackett,2023-02-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
721033,Parsonage Drive - Cofton Hackett,2023-02-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
721033,Parsonage Drive - Cofton Hackett,2023-02-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
721033,Parsonage Drive - Cofton Hackett,2023-02-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
721033,Parsonage Drive - Cofton Hackett,2023-02-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
721033,Parsonage Drive - Cofton Hackett,2023-02-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
721033,Parsonage Drive - Cofton Hackett,2023-02-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
721033,Parsonage Drive - Cofton Hackett,2023-02-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2023-02-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
721033,Parsonage Drive - Cofton Hackett,2023-02-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
721033,Parsonage Drive - Cofton Hackett,2023-02-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
721033,Parsonage Drive - Cofton Hackett,2023-02-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
721033,Parsonage Drive - Cofton Hackett,2023-02-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
721033,Parsonage Drive - Cofton Hackett,2023-02-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
721033,Parsonage Drive - Cofton Hackett,2023-02-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
721033,Parsonage Drive - Cofton Hackett,2023-02-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
721033,Parsonage Drive - Cofton Hackett,2023-02-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
721033,Parsonage Drive - Cofton Hackett,2023-02-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
721033,Parsonage Drive - Cofton Hackett,2023-02-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.19
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.85
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
721033,Parsonage Drive - Cofton Hackett,2023-02-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.42
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
721033,Parsonage Drive - Cofton Hackett,2023-02-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
721033,Parsonage Drive - Cofton Hackett,2023-02-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
721033,Parsonage Drive - Cofton Hackett,2023-02-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
721033,Parsonage Drive - Cofton Hackett,2023-02-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
721033,Parsonage Drive - Cofton Hackett,2023-02-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
721033,Parsonage Drive - Cofton Hackett,2023-02-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
721033,Parsonage Drive - Cofton Hackett,2023-02-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
721033,Parsonage Drive - Cofton Hackett,2023-02-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
721033,Parsonage Drive - Cofton Hackett,2023-02-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
721033,Parsonage Drive - Cofton Hackett,2023-02-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
721033,Parsonage Drive - Cofton Hackett,2023-02-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
721033,Parsonage Drive - Cofton Hackett,2023-02-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
721033,Parsonage Drive - Cofton Hackett,2023-02-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
721033,Parsonage Drive - Cofton Hackett,2023-02-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
721033,Parsonage Drive - Cofton Hackett,2023-02-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2023-02-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2023-02-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
721033,Parsonage Drive - Cofton Hackett,2023-02-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
721033,Parsonage Drive - Cofton Hackett,2023-02-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
721033,Parsonage Drive - Cofton Hackett,2023-02-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
721033,Parsonage Drive - Cofton Hackett,2023-02-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
