Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
721033,Parsonage Drive - Cofton Hackett,2023-02-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
721033,Parsonage Drive - Cofton Hackett,2023-02-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
721033,Parsonage Drive - Cofton Hackett,2023-02-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.49
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
721033,Parsonage Drive - Cofton Hackett,2023-02-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
721033,Parsonage Drive - Cofton Hackett,2023-02-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
721033,Parsonage Drive - Cofton Hackett,2023-02-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
721033,Parsonage Drive - Cofton Hackett,2023-02-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
721033,Parsonage Drive - Cofton Hackett,2023-02-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
721033,Parsonage Drive - Cofton Hackett,2023-02-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
721033,Parsonage Drive - Cofton Hackett,2023-02-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
721033,Parsonage Drive - Cofton Hackett,2023-02-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2023-02-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
721033,Parsonage Drive - Cofton Hackett,2023-01-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
721033,Parsonage Drive - Cofton Hackett,2023-01-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
721033,Parsonage Drive - Cofton Hackett,2023-01-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
721033,Parsonage Drive - Cofton Hackett,2023-01-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.01
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.31
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
721033,Parsonage Drive - Cofton Hackett,2023-01-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
721033,Parsonage Drive - Cofton Hackett,2023-01-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
721033,Parsonage Drive - Cofton Hackett,2023-01-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
721033,Parsonage Drive - Cofton Hackett,2023-01-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
721033,Parsonage Drive - Cofton Hackett,2023-01-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
721033,Parsonage Drive - Cofton Hackett,2023-01-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
721033,Parsonage Drive - Cofton Hackett,2023-01-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
721033,Parsonage Drive - Cofton Hackett,2023-01-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.42
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
721033,Parsonage Drive - Cofton Hackett,2023-01-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
721033,Parsonage Drive - Cofton Hackett,2023-01-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2023-01-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.99
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
721033,Parsonage Drive - Cofton Hackett,2023-01-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.37
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2023-01-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2023-01-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
721033,Parsonage Drive - Cofton Hackett,2023-01-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
721033,Parsonage Drive - Cofton Hackett,2023-01-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
721033,Parsonage Drive - Cofton Hackett,2023-01-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
721033,Parsonage Drive - Cofton Hackett,2023-01-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
721033,Parsonage Drive - Cofton Hackett,2023-01-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
721033,Parsonage Drive - Cofton Hackett,2023-01-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.06
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
721033,Parsonage Drive - Cofton Hackett,2023-01-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.42
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.19
721033,Parsonage Drive - Cofton Hackett,2023-01-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.17
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.25
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
721033,Parsonage Drive - Cofton Hackett,2023-01-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.61
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721033,Parsonage Drive - Cofton Hackett,2023-01-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.12
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
721033,Parsonage Drive - Cofton Hackett,2023-01-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.38
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.96
721033,Parsonage Drive - Cofton Hackett,2023-01-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
721033,Parsonage Drive - Cofton Hackett,2023-01-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
721033,Parsonage Drive - Cofton Hackett,2023-01-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.51
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
721033,Parsonage Drive - Cofton Hackett,2023-01-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
721033,Parsonage Drive - Cofton Hackett,2023-01-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
721033,Parsonage Drive - Cofton Hackett,2023-01-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.75
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
721033,Parsonage Drive - Cofton Hackett,2023-01-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
721033,Parsonage Drive - Cofton Hackett,2023-01-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
721033,Parsonage Drive - Cofton Hackett,2023-01-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
721033,Parsonage Drive - Cofton Hackett,2023-01-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
721033,Parsonage Drive - Cofton Hackett,2023-01-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
721033,Parsonage Drive - Cofton Hackett,2023-01-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
721033,Parsonage Drive - Cofton Hackett,2023-01-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
721033,Parsonage Drive - Cofton Hackett,2023-01-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
721033,Parsonage Drive - Cofton Hackett,2023-01-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
721033,Parsonage Drive - Cofton Hackett,2023-01-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
721033,Parsonage Drive - Cofton Hackett,2023-01-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
721033,Parsonage Drive - Cofton Hackett,2023-01-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.43
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
721033,Parsonage Drive - Cofton Hackett,2023-01-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
721033,Parsonage Drive - Cofton Hackett,2023-01-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.85
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
721033,Parsonage Drive - Cofton Hackett,2023-01-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.19
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.85
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.41
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
721033,Parsonage Drive - Cofton Hackett,2023-01-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.42
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.42
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.13
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
721033,Parsonage Drive - Cofton Hackett,2023-01-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
721033,Parsonage Drive - Cofton Hackett,2023-01-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.26
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
721033,Parsonage Drive - Cofton Hackett,2023-01-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.15
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.04
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
721033,Parsonage Drive - Cofton Hackett,2023-01-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.77
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
721033,Parsonage Drive - Cofton Hackett,2023-01-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
721033,Parsonage Drive - Cofton Hackett,2023-01-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
721033,Parsonage Drive - Cofton Hackett,2023-01-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
