Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2023-01-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
721033,Parsonage Drive - Cofton Hackett,2023-01-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
721033,Parsonage Drive - Cofton Hackett,2023-01-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
721033,Parsonage Drive - Cofton Hackett,2023-01-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
721033,Parsonage Drive - Cofton Hackett,2023-01-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
721033,Parsonage Drive - Cofton Hackett,2023-01-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
721033,Parsonage Drive - Cofton Hackett,2023-01-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
721033,Parsonage Drive - Cofton Hackett,2023-01-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
721033,Parsonage Drive - Cofton Hackett,2023-01-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
721033,Parsonage Drive - Cofton Hackett,2023-01-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
721033,Parsonage Drive - Cofton Hackett,2023-01-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
721033,Parsonage Drive - Cofton Hackett,2023-01-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
721033,Parsonage Drive - Cofton Hackett,2023-01-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721033,Parsonage Drive - Cofton Hackett,2023-01-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
721033,Parsonage Drive - Cofton Hackett,2023-01-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
721033,Parsonage Drive - Cofton Hackett,2023-01-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
721033,Parsonage Drive - Cofton Hackett,2023-01-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
721033,Parsonage Drive - Cofton Hackett,2023-01-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
721033,Parsonage Drive - Cofton Hackett,2023-01-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
721033,Parsonage Drive - Cofton Hackett,2023-01-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.99
721033,Parsonage Drive - Cofton Hackett,2023-01-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
721033,Parsonage Drive - Cofton Hackett,2023-01-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.2
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
721033,Parsonage Drive - Cofton Hackett,2023-01-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
721033,Parsonage Drive - Cofton Hackett,2023-01-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
721033,Parsonage Drive - Cofton Hackett,2023-01-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
721033,Parsonage Drive - Cofton Hackett,2023-01-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
721033,Parsonage Drive - Cofton Hackett,2023-01-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
721033,Parsonage Drive - Cofton Hackett,2023-01-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
721033,Parsonage Drive - Cofton Hackett,2023-01-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
721033,Parsonage Drive - Cofton Hackett,2023-01-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
721033,Parsonage Drive - Cofton Hackett,2023-01-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
721033,Parsonage Drive - Cofton Hackett,2023-01-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
721033,Parsonage Drive - Cofton Hackett,2023-01-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2023-01-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
721033,Parsonage Drive - Cofton Hackett,2023-01-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
721033,Parsonage Drive - Cofton Hackett,2023-01-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
721033,Parsonage Drive - Cofton Hackett,2023-01-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
721033,Parsonage Drive - Cofton Hackett,2023-01-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
721033,Parsonage Drive - Cofton Hackett,2023-01-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
721033,Parsonage Drive - Cofton Hackett,2023-01-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
721033,Parsonage Drive - Cofton Hackett,2023-01-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
721033,Parsonage Drive - Cofton Hackett,2023-01-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
721033,Parsonage Drive - Cofton Hackett,2023-01-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.67
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.26
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
721033,Parsonage Drive - Cofton Hackett,2023-01-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
721033,Parsonage Drive - Cofton Hackett,2023-01-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
721033,Parsonage Drive - Cofton Hackett,2023-01-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
721033,Parsonage Drive - Cofton Hackett,2023-01-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
721033,Parsonage Drive - Cofton Hackett,2023-01-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
721033,Parsonage Drive - Cofton Hackett,2023-01-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
721033,Parsonage Drive - Cofton Hackett,2023-01-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
721033,Parsonage Drive - Cofton Hackett,2023-01-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
721033,Parsonage Drive - Cofton Hackett,2023-01-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
721033,Parsonage Drive - Cofton Hackett,2023-01-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
721033,Parsonage Drive - Cofton Hackett,2023-01-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
721033,Parsonage Drive - Cofton Hackett,2023-01-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
721033,Parsonage Drive - Cofton Hackett,2023-01-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2023-01-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
721033,Parsonage Drive - Cofton Hackett,2023-01-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
721033,Parsonage Drive - Cofton Hackett,2023-01-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
721033,Parsonage Drive - Cofton Hackett,2023-01-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
721033,Parsonage Drive - Cofton Hackett,2023-01-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
721033,Parsonage Drive - Cofton Hackett,2023-01-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
721033,Parsonage Drive - Cofton Hackett,2023-01-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
721033,Parsonage Drive - Cofton Hackett,2023-01-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
721033,Parsonage Drive - Cofton Hackett,2023-01-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
721033,Parsonage Drive - Cofton Hackett,2023-01-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
721033,Parsonage Drive - Cofton Hackett,2023-01-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.18
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
721033,Parsonage Drive - Cofton Hackett,2023-01-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.51
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.11
721033,Parsonage Drive - Cofton Hackett,2023-01-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.82
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
721033,Parsonage Drive - Cofton Hackett,2023-01-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
721033,Parsonage Drive - Cofton Hackett,2023-01-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.51
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
721033,Parsonage Drive - Cofton Hackett,2023-01-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
721033,Parsonage Drive - Cofton Hackett,2023-01-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
721033,Parsonage Drive - Cofton Hackett,2023-01-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
721033,Parsonage Drive - Cofton Hackett,2023-01-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.15
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
721033,Parsonage Drive - Cofton Hackett,2023-01-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.94
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.49
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.61
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
721033,Parsonage Drive - Cofton Hackett,2023-01-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
721033,Parsonage Drive - Cofton Hackett,2023-01-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
721033,Parsonage Drive - Cofton Hackett,2023-01-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
721033,Parsonage Drive - Cofton Hackett,2023-01-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
721033,Parsonage Drive - Cofton Hackett,2023-01-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
721033,Parsonage Drive - Cofton Hackett,2023-01-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
721033,Parsonage Drive - Cofton Hackett,2023-01-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
721033,Parsonage Drive - Cofton Hackett,2023-01-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
721033,Parsonage Drive - Cofton Hackett,2023-01-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
721033,Parsonage Drive - Cofton Hackett,2023-01-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
721033,Parsonage Drive - Cofton Hackett,2023-01-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
721033,Parsonage Drive - Cofton Hackett,2023-01-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.57
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
721033,Parsonage Drive - Cofton Hackett,2023-01-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.89
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.37
721033,Parsonage Drive - Cofton Hackett,2023-01-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.01
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.31
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
721033,Parsonage Drive - Cofton Hackett,2023-01-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.17
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
721033,Parsonage Drive - Cofton Hackett,2023-01-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
