Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
721033,Parsonage Drive - Cofton Hackett,2022-12-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
721033,Parsonage Drive - Cofton Hackett,2022-12-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
721033,Parsonage Drive - Cofton Hackett,2022-12-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
721033,Parsonage Drive - Cofton Hackett,2022-12-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
721033,Parsonage Drive - Cofton Hackett,2022-12-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
721033,Parsonage Drive - Cofton Hackett,2022-12-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
721033,Parsonage Drive - Cofton Hackett,2022-12-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.38
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
721033,Parsonage Drive - Cofton Hackett,2022-12-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.69
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
721033,Parsonage Drive - Cofton Hackett,2022-12-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
721033,Parsonage Drive - Cofton Hackett,2022-12-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
721033,Parsonage Drive - Cofton Hackett,2022-12-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
721033,Parsonage Drive - Cofton Hackett,2022-12-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
721033,Parsonage Drive - Cofton Hackett,2022-12-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
721033,Parsonage Drive - Cofton Hackett,2022-12-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.44
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
721033,Parsonage Drive - Cofton Hackett,2022-12-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.79
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
721033,Parsonage Drive - Cofton Hackett,2022-12-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.46
721033,Parsonage Drive - Cofton Hackett,2022-12-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.15
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
721033,Parsonage Drive - Cofton Hackett,2022-12-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
721033,Parsonage Drive - Cofton Hackett,2022-12-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
721033,Parsonage Drive - Cofton Hackett,2022-12-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
721033,Parsonage Drive - Cofton Hackett,2022-12-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.91
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
721033,Parsonage Drive - Cofton Hackett,2022-12-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.93
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.32
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
721033,Parsonage Drive - Cofton Hackett,2022-12-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
721033,Parsonage Drive - Cofton Hackett,2022-12-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
721033,Parsonage Drive - Cofton Hackett,2022-12-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
721033,Parsonage Drive - Cofton Hackett,2022-12-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
721033,Parsonage Drive - Cofton Hackett,2022-12-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721033,Parsonage Drive - Cofton Hackett,2022-12-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.91
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.09
721033,Parsonage Drive - Cofton Hackett,2022-12-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.2
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.93
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
721033,Parsonage Drive - Cofton Hackett,2022-12-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.21
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.28
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.18
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
721033,Parsonage Drive - Cofton Hackett,2022-12-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.86
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
721033,Parsonage Drive - Cofton Hackett,2022-12-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
721033,Parsonage Drive - Cofton Hackett,2022-12-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
721033,Parsonage Drive - Cofton Hackett,2022-12-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.67
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.81
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.3
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.84
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
721033,Parsonage Drive - Cofton Hackett,2022-12-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.96
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
721033,Parsonage Drive - Cofton Hackett,2022-12-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
721033,Parsonage Drive - Cofton Hackett,2022-12-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
721033,Parsonage Drive - Cofton Hackett,2022-12-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
721033,Parsonage Drive - Cofton Hackett,2022-12-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.73
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
721033,Parsonage Drive - Cofton Hackett,2022-12-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
721033,Parsonage Drive - Cofton Hackett,2022-12-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
721033,Parsonage Drive - Cofton Hackett,2022-12-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
721033,Parsonage Drive - Cofton Hackett,2022-12-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
721033,Parsonage Drive - Cofton Hackett,2022-12-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
721033,Parsonage Drive - Cofton Hackett,2022-12-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.67
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.26
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.89
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
721033,Parsonage Drive - Cofton Hackett,2022-12-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.49
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.64
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.24
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
721033,Parsonage Drive - Cofton Hackett,2022-12-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
721033,Parsonage Drive - Cofton Hackett,2022-12-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.19
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
721033,Parsonage Drive - Cofton Hackett,2022-12-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.53
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
721033,Parsonage Drive - Cofton Hackett,2022-12-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
721033,Parsonage Drive - Cofton Hackett,2022-12-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.92
721033,Parsonage Drive - Cofton Hackett,2022-12-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
721033,Parsonage Drive - Cofton Hackett,2022-12-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
721033,Parsonage Drive - Cofton Hackett,2022-12-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
721033,Parsonage Drive - Cofton Hackett,2022-12-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
721033,Parsonage Drive - Cofton Hackett,2022-12-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
721033,Parsonage Drive - Cofton Hackett,2022-12-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.44
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
721033,Parsonage Drive - Cofton Hackett,2022-12-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
721033,Parsonage Drive - Cofton Hackett,2022-12-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
721033,Parsonage Drive - Cofton Hackett,2022-12-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
721033,Parsonage Drive - Cofton Hackett,2022-12-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
721033,Parsonage Drive - Cofton Hackett,2022-12-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
721033,Parsonage Drive - Cofton Hackett,2022-12-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
721033,Parsonage Drive - Cofton Hackett,2022-12-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
721033,Parsonage Drive - Cofton Hackett,2022-12-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
